Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,7.47,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,14.48,5.78
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,26.54,17.35
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,39.65,29.34
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,53.64,41.96
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,67.57,54.36
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,81.52,66.69
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,95.54,78.93
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,143.04,121.14
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,210.12,179.64
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,261.65,224.3
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,315.41,270.21
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,269.31,228.79
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,201.52,169.11
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,304.4,257.47
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,412.76,347.76
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,495.63,417.15
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,604.53,505.44
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,499.93,418.81
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,394.08,330.35
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,276.2,231.37
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,146.37,120.02
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,244.97,204.86
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,330.03,276.45
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,221.17,184.88
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,107.23,87.11
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,97.14,78.7
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,87.16,70.25
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,47.16,35.67
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,9.9,3.07
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,9.13,2.43
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,8.37,1.78
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,7.22,0.77
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,6.07,0.0
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,4.93,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,3.79,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,2.65,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.51,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.75,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,4.72,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,9.11,1.52
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,16.37,8.55
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,23.65,15.25
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,32.1,22.88
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,40.58,30.43
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,48.34,37.3
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,56.59,44.52
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,145.37,122.69
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,235.28,198.98
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,255.4,214.74
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,275.78,230.96
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,205.66,171.12
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,123.54,100.59
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,122.93,100.2
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,122.49,99.69
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,123.57,100.31
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,124.73,101.02
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,101.93,81.79
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,80.16,63.38
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,90.49,72.07
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,101.05,80.86
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,160.12,130.95
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,223.1,183.1
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,271.69,222.64
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,297.8,243.79
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,226.23,185.39
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,142.01,115.5
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,83.95,66.92
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,33.65,23.78
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,30.57,21.26
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,27.48,18.66
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,24.4,16.0
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,21.33,13.31
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,17.5,9.93
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,13.68,6.5
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,10.24,3.37
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,6.82,0.22
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,3.78,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.79,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,77.26,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,210.42,155.83
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,292.58,242.18
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,385.49,325.97
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,461.13,392.79
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,541.95,461.26
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,420.07,358.81
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,247.69,210.01
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,309.22,262.26
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,374.54,315.64
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,403.72,337.9
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,432.89,359.89
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,386.12,318.89
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,313.67,257.45
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,422.03,346.13
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,511.46,417.25
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,639.37,516.73
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,770.88,614.87
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,935.06,734.14
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,1063.31,821.44
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,1064.55,819.41
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,1062.39,816.62
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,1051.88,809.88
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,1038.09,801.16
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,1018.61,789.18
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,996.0,775.14
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,965.01,754.83
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,942.02,740.21
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,902.45,713.68
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,860.81,685.52
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,808.84,648.97
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,755.95,611.19
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,697.26,567.51
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,638.67,522.92
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,566.91,467.44
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,497.64,410.73
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,414.11,339.99
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,336.47,270.65
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,229.25,163.38
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,110.51,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,104.25,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,265.0,197.97
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,351.18,292.95
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,446.95,380.34
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,521.7,446.13
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,600.41,511.88
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,665.96,563.64
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,725.52,608.15
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,781.95,647.95
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,837.99,686.25
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,886.15,718.28
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,932.7,748.49
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,970.7,772.47
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,1006.2,794.47
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,1035.42,812.89
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,1061.62,829.22
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,1079.55,838.37
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,1093.99,845.27
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,1102.7,850.0
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,1107.84,852.55
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,1106.45,849.99
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,1101.46,845.29
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,1089.63,837.77
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,1074.34,828.16
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,1051.74,813.74
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,1026.02,797.33
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,993.71,776.39
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,958.73,753.57
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,916.15,725.21
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,871.75,695.27
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,828.72,665.95
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,775.45,628.53
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,713.12,582.44
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,651.22,535.62
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,577.99,479.95
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,507.38,422.66
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,421.25,349.48
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,341.37,277.98
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,234.73,172.16
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,115.21,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,75.18,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,205.37,152.75
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,287.78,240.97
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,380.88,326.64
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,454.0,392.32
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,531.92,459.37
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,597.0,512.96
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,664.05,564.62
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,715.77,602.48
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,772.35,643.05
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,820.63,677.44
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,867.67,710.34
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,907.56,736.17
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,945.4,760.15
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,890.99,717.91
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,809.14,656.24
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,775.14,628.5
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,735.78,595.56
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,751.76,606.73
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,765.99,616.16
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,650.38,525.09
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,533.81,432.34
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,438.53,356.96
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,320.84,261.77
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,563.36,460.73
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,774.68,622.87
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,471.61,387.07
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,149.43,120.21
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,122.07,98.14
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,95.49,75.9
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,86.57,68.68
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,77.73,61.43
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,67.56,52.94
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,57.47,44.4
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,47.43,35.77
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,37.51,27.1
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,27.88,18.52
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,18.29,9.92
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,11.02,2.98
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,3.93,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,1.97,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,48.81,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,146.96,106.48
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,221.99,182.75
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,307.72,260.22
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,374.36,319.35
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,446.1,380.71
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,514.26,437.45
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,582.15,492.22
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,637.2,534.33
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,692.54,574.76
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,405.23,343.69
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.15
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,52.2,39.58
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,49.12,36.78
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,61.52,47.34
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,74.33,58.18
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,118.58,95.54
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,165.76,134.69
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,91.78,72.6
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,27.59,18.01
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,28.75,19.02
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,29.9,20.02
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,55.75,42.1
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,82.78,65.05
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,49.54,36.77
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,17.59,9.46
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,43.33,31.56
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,69.52,53.93
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,185.54,154.08
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,319.55,265.58
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,320.41,266.89
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,319.09,266.8
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,279.8,234.13
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,242.64,202.92
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,295.1,247.84
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,334.78,279.35
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,266.63,219.65
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,194.34,156.28
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,111.6,81.24
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,15.65,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,81.72,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,220.08,159.89
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,303.24,248.02
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,397.11,331.86
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,466.95,393.45
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,546.84,460.5
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,611.57,512.18
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,677.83,561.74
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,737.57,603.84
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,797.54,644.84
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,845.62,675.3
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,882.49,696.99
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,923.02,721.31
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,961.59,743.77
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,991.96,762.69
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,1019.55,779.75
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,1040.41,791.29
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,1058.1,800.77
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,1069.06,807.53
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,1076.58,812.23
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,1078.57,812.39
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,1077.03,810.44
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,1067.14,804.23
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,1053.82,795.98
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,1033.87,781.94
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,1010.71,765.95
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,980.38,747.27
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,947.35,726.74
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,907.15,700.14
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,864.93,671.95
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,815.74,637.29
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,765.48,601.31
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,706.0,558.28
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,653.37,519.25
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,582.84,468.18
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,514.68,415.12
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,431.31,347.54
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,353.86,281.09
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,250.77,185.52
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,150.82,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,59.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,74.16,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,202.63,146.39
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,286.29,233.28
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,380.73,316.85
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,453.02,379.47
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,529.93,443.06
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,596.17,496.9
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,664.51,549.56
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,721.41,590.62
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,783.83,634.81
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,659.12,538.29
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,498.48,407.87
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,499.96,406.94
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,477.14,386.69
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,381.27,308.55
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,258.72,207.73
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,126.11,99.69
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,31.44,20.62
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,102.92,79.9
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,184.95,146.33
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,95.08,73.0
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,17.61,8.97
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,502.23,407.46
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,944.2,728.44
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,976.43,746.53
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,998.34,761.22
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,967.73,739.41
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,945.22,723.68
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,902.48,693.96
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,857.94,663.01
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,806.97,627.02
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,755.02,589.74
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,697.79,547.36
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,640.47,504.05
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,568.02,451.86
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,498.12,398.37
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,415.85,332.2
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,344.94,271.52
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,187.7,138.67
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,34.8,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,79.97,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,215.94,158.73
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,300.67,250.68
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,396.32,339.78
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,473.49,410.48
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,551.8,479.97
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,618.68,537.88
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,687.23,593.92
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,747.32,640.7
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,807.51,686.52
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,857.2,724.28
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,905.5,760.54
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,812.22,684.08
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,686.78,579.24
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,871.46,727.77
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,1029.9,847.65
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,1049.71,859.07
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,1066.29,868.81
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,928.98,764.27
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,750.19,621.53
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,707.66,588.44
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,686.86,571.37
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,670.86,558.61
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,653.75,545.02
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,576.32,480.52
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,477.73,398.86
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,447.58,375.41
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,417.73,351.82
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,351.19,296.09
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,268.36,226.13
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,265.18,224.99
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,277.57,236.66
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,248.96,212.43
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,220.95,188.44
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,189.98,162.05
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,159.61,135.53
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,126.37,105.56
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,94.08,75.98
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,50.48,35.96
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,13.49,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,6.69,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,84.72,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,226.79,169.03
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,312.13,261.98
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,408.34,350.49
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,484.2,419.01
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,560.34,485.23
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,627.56,540.82
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,696.34,593.77
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,756.23,637.93
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,816.03,680.74
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,865.66,715.32
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,913.84,748.06
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,954.47,773.65
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,981.71,789.19
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,1012.68,806.76
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,1040.83,821.93
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,1059.47,830.93
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,1074.81,837.73
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,1085.03,842.61
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,1091.79,845.3
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,1091.38,841.8
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,1087.48,836.2
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,1076.45,827.54
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,1062.05,816.87
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,1039.41,801.74
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,1013.76,784.79
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,993.51,772.47
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,958.71,750.11
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,917.39,723.21
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,873.99,694.6
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,822.29,660.14
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,769.59,624.29
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,706.9,579.52
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,644.67,533.81
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,572.45,477.24
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,507.78,423.68
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,422.51,351.67
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,343.76,282.15
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,190.16,148.42
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,41.08,2.49
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,13.38,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,38.84,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,121.39,88.65
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,161.55,133.93
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,217.0,185.15
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,265.37,228.48
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,316.26,272.46
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,362.45,311.46
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,410.81,351.03
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,380.46,322.43
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,323.45,272.15
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,606.6,505.15
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,880.37,704.72
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,919.83,726.31
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,957.04,749.06
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,823.03,652.59
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,639.14,513.7
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,584.4,470.76
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,502.3,405.56
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,516.69,417.3
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,530.69,427.95
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,535.13,430.89
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,538.97,433.52
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,638.88,511.43
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,734.39,583.18
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,540.23,434.17
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,328.45,266.24
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,448.59,366.14
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,561.73,455.26
