Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,98.59,37.05
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,207.84,158.99
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,285.92,229.59
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,374.12,305.82
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,449.37,369.76
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,530.14,435.84
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,595.32,487.96
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,658.81,537.38
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,499.48,408.58
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,261.65,211.93
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,581.4,472.91
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,879.57,693.71
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,921.36,720.55
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,949.98,740.14
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,982.27,762.03
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,1011.76,781.9
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,1032.02,795.37
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,1048.91,806.62
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,1061.08,815.6
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,1069.78,822.36
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,1071.98,825.46
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,1070.63,826.22
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,1061.5,820.99
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,1048.92,813.48
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,1029.01,800.85
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,1005.95,786.01
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,988.8,774.76
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,956.45,752.54
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,914.25,723.12
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,870.1,692.11
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,820.89,656.01
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,770.46,618.79
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,706.45,570.91
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,647.82,526.14
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,580.93,473.28
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,516.03,420.74
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,436.67,355.37
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,362.66,292.79
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,277.85,220.4
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,202.42,153.9
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,96.24,51.95
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,116.27,51.2
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,250.78,195.09
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,327.34,266.6
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,418.32,346.76
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,491.58,410.29
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,568.81,474.58
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,635.95,529.72
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,704.48,583.68
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,763.27,627.86
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,813.54,664.9
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,864.23,701.19
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,913.39,735.83
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,954.61,762.74
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,993.28,787.5
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,1026.57,809.69
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,1056.83,829.69
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,1078.45,842.31
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1096.55,852.56
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1109.35,860.07
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,1118.46,865.16
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,1120.17,864.04
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,1118.12,860.55
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1109.18,853.77
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1096.56,844.67
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,1077.84,832.0
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,1055.68,817.11
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,1026.16,796.36
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,993.6,773.61
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,954.45,746.65
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,912.86,717.91
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,864.47,683.64
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,822.68,654.75
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,763.97,612.1
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,704.82,568.61
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,637.84,518.59
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,572.11,466.97
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,493.79,403.71
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,419.58,341.31
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,334.63,269.01
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,255.47,198.47
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,146.56,88.42
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,39.97,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,119.45,59.64
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,253.69,202.69
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,333.89,279.82
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,423.1,361.92
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,498.64,430.31
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,578.6,499.98
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,644.55,555.06
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,705.2,602.86
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,763.33,646.16
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,821.05,688.09
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,871.39,723.4
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,920.04,756.8
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,961.79,784.84
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,1000.95,810.69
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,1033.25,830.89
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,1062.41,848.71
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,1084.16,861.6
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1102.26,871.99
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1114.15,878.82
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1122.28,883.16
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,1124.25,882.67
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,1122.38,879.73
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1113.9,873.57
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1101.67,865.02
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,1082.3,851.63
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,1059.45,835.98
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,1031.22,816.62
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,999.86,795.12
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,960.15,767.99
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,918.05,738.98
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,870.52,706.33
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,821.3,672.02
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,770.75,634.97
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,711.63,590.74
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,645.4,539.57
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,580.24,487.1
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,503.96,422.86
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,431.36,359.42
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,344.07,282.95
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,265.04,210.53
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,165.78,107.09
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,60.79,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,121.41,65.57
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,261.8,207.34
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,341.23,281.18
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,429.3,358.94
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,501.63,420.47
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,577.61,481.91
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,644.49,534.4
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,712.56,585.04
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,764.21,619.98
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,821.76,658.47
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,872.68,692.51
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,921.91,724.9
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,963.33,751.48
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,1002.22,776.19
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,1035.65,797.22
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,1065.95,816.14
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,1085.3,826.99
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1100.79,835.51
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1114.23,842.96
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1123.94,848.11
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,1127.54,848.65
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,1127.3,846.96
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1118.84,840.17
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1106.62,831.18
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,1089.03,819.69
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,1067.84,806.06
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,1038.99,787.51
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,1007.01,767.01
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,963.34,738.62
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,917.68,708.81
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,877.95,682.78
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,826.9,648.45
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,768.39,607.91
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,709.36,566.34
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,642.22,517.48
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,576.23,467.08
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,500.16,407.23
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,427.7,347.55
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,344.46,277.79
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,266.36,208.82
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,164.78,109.21
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,59.83,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,113.73,65.16
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,240.7,191.53
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,317.56,263.24
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,403.69,340.26
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,474.27,401.35
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,545.41,460.29
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,611.21,513.86
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,678.41,566.79
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,735.66,608.82
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,792.42,650.42
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,843.91,686.89
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,893.98,721.73
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,935.49,748.85
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,974.58,773.95
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,921.53,733.67
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,848.23,679.06
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,969.33,764.86
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,1066.82,830.07
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,1012.63,790.5
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,948.87,745.2
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,908.22,714.72
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,859.02,676.61
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,983.52,767.45
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1067.19,824.81
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,1048.56,811.85
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,1026.65,797.63
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,998.05,778.49
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,977.89,765.4
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,933.04,734.78
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,886.36,702.79
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,837.3,669.48
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,786.84,634.69
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,727.39,591.69
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,672.26,550.8
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,605.37,499.13
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,540.17,447.19
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,463.76,384.67
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,391.79,323.56
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,306.69,250.77
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,230.47,182.89
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,139.01,94.93
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,40.76,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,45.63,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,145.76,88.56
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,248.86,198.73
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,326.09,272.11
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,409.26,348.78
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,482.59,414.54
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,560.02,481.43
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,626.08,537.2
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,693.43,592.12
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,754.91,639.24
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,808.45,679.21
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,859.49,717.35
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,908.96,753.84
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,951.96,783.54
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,992.66,811.18
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,1025.73,834.17
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,1055.72,854.82
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,1078.64,868.85
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1098.01,880.33
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1110.96,888.29
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1120.17,893.66
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,1123.04,893.22
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,1122.07,890.21
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1114.14,883.76
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1102.45,874.82
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1084.46,861.54
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,1062.91,845.87
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,1033.97,825.0
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,1001.86,801.95
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,960.45,772.12
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,916.9,740.7
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,868.89,706.58
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,827.29,677.05
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,770.05,634.24
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,712.11,590.45
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,646.46,538.79
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,581.76,486.39
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,507.69,424.13
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,436.79,362.34
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,351.52,287.98
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,273.97,217.52
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,182.07,127.53
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,78.14,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,36.67,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,135.5,86.25
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,235.74,189.05
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,312.62,260.3
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,398.69,336.97
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,474.44,402.67
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,552.16,467.42
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,618.12,521.22
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,685.42,574.34
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,746.48,618.47
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,807.48,661.3
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,858.61,697.28
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,898.66,724.71
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,940.34,752.2
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,979.7,777.72
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,1012.34,798.94
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,1041.96,818.02
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,1063.15,831.19
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1080.81,842.03
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1093.57,848.68
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,1102.69,852.96
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,1105.82,853.28
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,1105.2,851.24
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1096.93,844.85
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1084.99,836.16
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,1067.69,822.84
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,1046.86,807.3
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,1017.95,786.98
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,985.97,764.67
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,947.21,737.65
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,906.05,709.09
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,858.09,676.11
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,816.62,647.55
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,759.94,606.27
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,702.6,564.08
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,636.35,515.38
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,571.2,465.3
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,495.96,405.48
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,424.32,346.05
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,343.66,277.32
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,268.17,210.27
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,172.16,120.65
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,68.93,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,136.45,89.23
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,266.77,212.91
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,343.61,285.69
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,428.52,363.32
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,499.5,426.54
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,573.96,490.28
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,579.33,494.22
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,570.1,485.05
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,582.0,491.97
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,596.36,499.94
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,595.89,496.92
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,570.36,474.2
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,675.6,557.67
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,766.07,627.72
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,924.27,747.32
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,1055.92,842.67
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,1077.06,855.38
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1094.47,866.14
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1107.48,874.84
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1116.74,881.06
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,1120.49,882.24
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,1120.38,880.9
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1112.44,875.14
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1100.69,866.91
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1083.91,853.99
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,1063.42,838.64
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,1034.84,820.46
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,1003.05,799.97
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,965.81,774.22
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,925.71,746.26
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,878.97,712.39
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,830.34,676.89
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,774.61,635.87
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,717.89,593.51
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,654.44,545.01
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,591.73,494.08
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,524.01,436.45
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,454.14,375.71
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,371.13,303.08
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,295.32,233.86
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,199.47,142.95
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,99.39,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,70.93,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,168.18,112.77
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,266.38,211.56
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,341.45,281.77
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,424.37,356.12
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,494.58,416.67
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,568.25,477.11
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,626.82,524.01
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,691.26,572.87
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,748.19,612.15
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,804.42,650.1
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,853.28,683.61
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,900.4,715.44
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,941.65,742.72
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,980.3,767.98
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,1012.1,789.39
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,1040.76,808.66
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,1059.81,819.73
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1074.94,828.26
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1087.33,836.2
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,1096.03,841.78
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,1098.74,841.8
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,1097.67,839.47
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1089.37,833.56
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1077.38,825.35
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,1059.58,811.75
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,1038.25,795.96
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,1010.3,776.87
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,979.24,755.74
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,940.03,729.36
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,898.46,701.26
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,851.39,668.9
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,802.64,635.13
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,747.72,595.5
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,698.52,559.68
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,634.01,511.78
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,570.42,462.45
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,498.25,404.62
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,429.17,347.0
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,347.62,278.49
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,273.37,213.17
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,185.07,132.04
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,99.85,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,64.7,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,163.36,111.58
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,254.19,200.56
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,329.72,269.79
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,413.38,343.57
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,483.63,403.37
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,557.47,463.42
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,622.05,514.42
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,687.78,564.43
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,738.53,600.02
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,795.01,639.23
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,844.52,671.95
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,892.41,702.89
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,933.95,729.14
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,973.01,753.37
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,1004.88,772.03
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,1033.67,788.5
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,1056.38,800.78
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1075.6,810.78
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1087.96,816.77
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1096.61,820.51
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,1098.55,820.02
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,1096.71,817.29
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1089.51,812.34
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1078.6,805.18
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,1060.0,792.09
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,1037.94,776.92
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,1009.47,759.09
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,977.91,739.23
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,939.53,713.31
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,898.73,685.69
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,852.07,654.75
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,803.71,622.31
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,754.02,587.7
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,695.94,546.59
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,630.87,501.4
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,566.79,454.66
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,491.93,396.72
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,420.78,339.09
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,341.6,272.92
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,267.43,208.14
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,176.29,126.34
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,92.41,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,32.61,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,72.29,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,168.26,115.05
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,263.17,205.18
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,338.86,274.07
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,422.39,347.17
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,493.69,407.2
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,568.57,467.19
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,633.21,517.38
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,698.81,566.35
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,750.18,600.25
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,807.25,637.57
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,857.12,671.3
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,905.27,703.44
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,946.83,729.19
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,985.85,752.93
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,1018.32,773.03
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,1047.63,790.86
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,1066.74,800.15
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1082.04,806.95
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1094.52,813.77
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,1103.28,818.49
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,1104.28,817.02
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,1101.49,813.29
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1092.7,807.09
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1080.22,798.68
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,1060.35,785.92
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,1037.09,771.1
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,1007.84,751.73
