Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,975.57,730.42
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,936.42,704.8
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,894.89,677.51
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,856.61,652.73
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,807.1,619.82
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,748.87,580.34
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,690.3,539.93
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,624.56,492.92
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,559.92,444.98
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,486.36,388.36
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,419.48,334.44
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,338.07,267.24
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,264.47,203.74
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,173.98,124.15
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,91.3,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,31.93,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.5,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,21.0,59.25,0.0
2016,2,12,7,45,330.5,27.5,2.85,10.0,65.0,155.81,108.68
2016,2,12,8,0,483.0,40.0,3.2,11.0,109.0,247.15,193.44
2016,2,12,8,15,566.5,48.5,3.05,11.5,162.0,321.5,260.5
2016,2,12,8,30,650.0,57.0,2.9,12.0,215.0,404.4,332.52
2016,2,12,8,45,702.5,62.5,2.75,13.0,269.5,472.27,389.31
2016,2,12,9,0,755.0,68.0,2.6,14.0,324.0,547.11,448.78
2016,2,12,9,15,788.5,72.0,2.6,15.0,375.5,611.53,497.97
2016,2,12,9,30,822.0,76.0,2.6,16.0,427.0,677.13,546.06
2016,2,12,9,45,846.0,79.5,2.65,17.5,474.5,736.0,585.16
2016,2,12,10,0,870.0,83.0,2.7,19.0,522.0,794.52,622.28
2016,2,12,10,15,886.0,85.5,2.8,19.5,563.0,844.63,655.18
2016,2,12,10,30,902.0,88.0,2.9,20.0,604.0,883.72,679.98
2016,2,12,10,45,913.5,89.5,3.0,21.0,638.0,924.46,704.42
2016,2,12,11,0,925.0,91.0,3.1,22.0,672.0,962.81,726.89
2016,2,12,11,15,932.5,92.5,3.15,22.0,698.5,994.77,747.32
2016,2,12,11,30,940.0,94.0,3.2,22.0,725.0,1023.72,765.79
2016,2,12,11,45,943.5,95.5,3.25,22.5,742.5,1045.57,778.12
2016,2,12,12,0,947.0,97.0,3.3,23.0,760.0,1063.98,788.3
2016,2,12,12,15,948.5,97.5,3.3,23.0,769.0,1075.71,795.34
2016,2,12,12,30,950.0,98.0,3.3,23.0,778.0,1083.79,800.22
2016,2,12,12,45,948.5,98.5,3.3,23.5,778.0,1085.16,799.37
2016,2,12,13,0,947.0,99.0,3.3,24.0,778.0,1082.83,796.34
2016,2,12,13,15,944.0,98.5,3.3,24.0,769.0,1074.17,790.97
2016,2,12,13,30,941.0,98.0,3.3,24.0,760.0,1061.91,783.47
2016,2,12,13,45,934.0,98.0,3.3,24.0,742.0,1042.74,771.6
2016,2,12,14,0,927.0,98.0,3.3,24.0,724.0,1020.23,757.69
2016,2,12,14,15,918.5,96.5,3.3,23.5,698.0,991.44,741.12
2016,2,12,14,30,910.0,95.0,3.3,23.0,672.0,959.68,722.52
2016,2,12,14,45,886.0,97.5,3.3,23.0,636.0,926.35,701.39
2016,2,12,15,0,862.0,100.0,3.3,23.0,600.0,880.14,671.25
2016,2,12,15,15,844.5,97.0,3.2,22.5,560.0,831.69,639.97
2016,2,12,15,30,827.0,94.0,3.1,22.0,520.0,781.75,607.19
2016,2,12,15,45,801.0,91.0,3.05,22.0,473.5,724.24,567.51
2016,2,12,16,0,775.0,88.0,3.0,22.0,427.0,666.51,526.36
2016,2,12,16,15,740.5,83.0,2.75,21.0,376.5,604.58,481.02
2016,2,12,16,30,706.0,78.0,2.5,20.0,326.0,540.69,432.75
2016,2,12,16,45,653.0,72.0,2.25,19.0,273.0,467.13,375.19
2016,2,12,17,0,600.0,66.0,2.0,18.0,220.0,397.63,318.69
2016,2,12,17,15,521.5,56.5,2.05,17.0,168.0,317.51,252.28
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,245.24,189.95
2016,2,12,17,45,311.0,33.0,2.15,15.5,72.0,159.32,114.81
2016,2,12,18,0,179.0,19.0,2.2,15.0,28.0,81.19,4.89
2016,2,12,18,15,89.5,9.5,2.25,14.5,14.0,27.66,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,34.27,0.0
2016,2,13,7,45,209.5,33.0,2.3,8.5,59.0,119.57,84.87
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,197.99,156.42
2016,2,13,8,15,415.5,64.0,2.3,9.5,150.0,266.36,217.64
2016,2,13,8,30,497.0,77.0,2.3,10.0,200.0,347.41,287.97
2016,2,13,8,45,556.5,85.0,2.3,11.0,252.5,417.37,346.7
2016,2,13,9,0,616.0,93.0,2.3,12.0,305.0,492.16,406.98
2016,2,13,9,15,654.0,100.0,2.25,12.5,355.0,556.53,457.34
2016,2,13,9,30,692.0,107.0,2.2,13.0,405.0,622.87,507.38
2016,2,13,9,45,721.0,111.5,2.2,14.0,451.5,681.51,549.19
2016,2,13,10,0,750.0,116.0,2.2,15.0,498.0,740.5,589.32
2016,2,13,10,15,770.0,119.5,2.35,15.5,538.5,791.04,623.77
2016,2,13,10,30,790.0,123.0,2.5,16.0,579.0,840.56,657.09
2016,2,13,10,45,806.0,125.0,2.65,17.0,613.0,877.31,679.76
2016,2,13,11,0,822.0,127.0,2.8,18.0,647.0,918.27,705.22
2016,2,13,11,15,832.0,129.0,2.95,18.5,673.5,951.43,726.37
2016,2,13,11,30,842.0,131.0,3.1,19.0,700.0,981.89,745.69
2016,2,13,11,45,875.5,119.5,3.3,20.0,724.5,1017.81,767.62
2016,2,13,12,0,909.0,108.0,3.5,21.0,749.0,1037.28,778.34
2016,2,13,12,15,912.0,108.5,3.6,21.0,758.5,1050.13,787.06
2016,2,13,12,30,915.0,109.0,3.7,21.0,768.0,1059.49,793.67
2016,2,13,12,45,917.0,108.5,3.8,21.5,769.0,1063.19,795.18
2016,2,13,13,0,919.0,108.0,3.9,22.0,770.0,1063.32,794.5
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.0,1055.82,790.45
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,1044.79,784.23
2016,2,13,13,45,912.0,105.0,4.25,22.0,737.5,1027.65,774.34
2016,2,13,14,0,909.0,103.0,4.4,22.0,721.0,1007.13,762.21
2016,2,13,14,15,901.0,101.5,4.45,22.0,695.5,979.16,744.4
2016,2,13,14,30,893.0,100.0,4.5,22.0,670.0,948.27,724.83
2016,2,13,14,45,876.0,100.0,4.55,22.0,636.0,918.89,706.24
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,876.14,678.08
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,828.18,646.28
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,778.72,613.0
2016,2,13,15,45,803.5,90.0,4.35,21.0,476.5,723.58,574.14
2016,2,13,16,0,782.0,86.0,4.3,21.0,431.0,667.88,533.72
2016,2,13,16,15,748.5,81.5,3.85,20.0,381.0,603.5,485.47
2016,2,13,16,30,715.0,77.0,3.4,19.0,331.0,543.51,439.04
2016,2,13,16,45,667.0,70.5,3.0,18.5,278.0,471.82,381.3
2016,2,13,17,0,619.0,64.0,2.6,18.0,225.0,403.73,324.61
2016,2,13,17,15,542.0,55.5,2.5,17.0,173.0,324.46,258.26
2016,2,13,17,30,465.0,47.0,2.4,16.0,121.0,252.81,196.03
2016,2,13,17,45,334.5,33.5,2.3,15.5,76.0,166.8,120.8
2016,2,13,18,0,204.0,20.0,2.2,15.0,31.0,89.12,16.81
2016,2,13,18,15,102.0,10.0,2.3,14.5,15.5,30.62,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.0,9.0,4.2,10.5,11.5,7.08,0.0
2016,2,14,7,30,120.0,18.0,4.5,11.0,23.0,57.97,0.0
2016,2,14,7,45,261.5,32.5,4.8,12.0,65.0,136.12,96.63
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,220.95,172.82
2016,2,14,8,15,486.0,57.0,5.5,13.5,158.5,292.42,237.16
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,372.32,307.53
2016,2,14,8,45,625.5,73.5,6.35,15.0,263.0,442.21,367.64
2016,2,14,9,0,682.0,80.0,6.8,16.0,316.0,516.65,429.61
2016,2,14,9,15,718.0,85.0,6.85,16.5,366.5,580.37,481.41
2016,2,14,9,30,754.0,90.0,6.9,17.0,417.0,645.78,533.05
2016,2,14,9,45,377.0,120.0,7.0,17.5,283.5,426.38,353.03
2016,2,14,10,0,0.0,150.0,7.1,18.0,150.0,121.65,95.37
2016,2,14,10,15,1.0,161.5,7.0,18.5,162.0,132.08,103.67
2016,2,14,10,30,2.0,173.0,6.9,19.0,174.0,142.68,111.87
2016,2,14,10,45,13.5,211.0,6.8,19.5,219.5,187.21,147.84
2016,2,14,11,0,25.0,249.0,6.7,20.0,265.0,233.26,184.49
2016,2,14,11,15,222.0,268.0,6.5,20.0,418.5,501.13,400.48
2016,2,14,11,30,419.0,287.0,6.3,20.0,572.0,716.05,566.54
2016,2,14,11,45,282.5,318.5,6.1,20.5,513.0,624.9,491.6
2016,2,14,12,0,146.0,350.0,5.9,21.0,454.0,504.84,395.52
2016,2,14,12,15,227.0,346.0,5.7,21.0,509.5,582.92,456.8
2016,2,14,12,30,308.0,342.0,5.5,21.0,565.0,685.78,534.14
2016,2,14,12,45,359.0,329.0,5.3,21.5,589.0,723.97,561.36
2016,2,14,13,0,410.0,316.0,5.1,22.0,613.0,760.67,587.31
2016,2,14,13,15,471.5,286.5,5.0,22.0,624.5,810.58,624.11
2016,2,14,13,30,533.0,257.0,4.9,22.0,636.0,836.55,643.96
2016,2,14,13,45,479.5,272.0,4.85,22.5,607.5,791.31,609.07
2016,2,14,14,0,426.0,287.0,4.8,23.0,579.0,724.83,559.69
2016,2,14,14,15,525.0,239.5,4.7,22.5,586.0,780.22,603.65
2016,2,14,14,30,624.0,192.0,4.6,22.0,593.0,815.44,632.52
2016,2,14,14,45,481.0,223.0,4.6,22.0,523.0,693.24,541.72
2016,2,14,15,0,338.0,254.0,4.6,22.0,453.0,567.16,446.53
2016,2,14,15,15,365.5,230.0,4.45,22.0,432.0,551.8,436.71
2016,2,14,15,30,393.0,206.0,4.3,22.0,411.0,533.42,423.95
2016,2,14,15,45,360.5,192.0,4.2,22.0,367.5,477.97,381.72
2016,2,14,16,0,328.0,178.0,4.1,22.0,324.0,424.45,340.42
2016,2,14,16,15,304.0,162.5,3.55,21.0,285.5,377.14,304.12
2016,2,14,16,30,280.0,147.0,3.0,20.0,247.0,331.64,268.36
2016,2,14,16,45,259.5,125.5,2.55,19.5,207.5,283.44,229.28
2016,2,14,17,0,239.0,104.0,2.1,19.0,168.0,237.03,190.66
2016,2,14,17,15,203.5,83.0,2.0,18.0,128.5,186.41,148.16
2016,2,14,17,30,168.0,62.0,1.9,17.0,89.0,139.53,107.76
2016,2,14,17,45,102.0,41.5,1.85,16.0,56.0,86.85,62.35
2016,2,14,18,0,36.0,21.0,1.8,15.0,23.0,32.35,6.19
2016,2,14,18,15,18.0,10.5,1.85,15.0,11.5,12.23,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,22.43,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,65.48,0.0
2016,2,15,7,45,289.5,32.0,4.2,10.5,68.5,143.96,103.62
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,229.35,180.53
2016,2,15,8,15,513.0,55.5,4.55,12.0,164.5,301.56,245.3
2016,2,15,8,30,596.0,65.0,4.8,13.0,217.0,382.24,315.64
2016,2,15,8,45,654.0,71.0,5.05,14.0,271.5,453.65,376.54
2016,2,15,9,0,712.0,77.0,5.3,15.0,326.0,529.75,439.2
2016,2,15,9,15,747.5,82.0,5.35,15.5,378.0,594.51,491.24
2016,2,15,9,30,783.0,87.0,5.4,16.0,430.0,657.79,540.63
2016,2,15,9,45,813.0,89.0,5.5,16.5,478.5,717.97,585.84
2016,2,15,10,0,843.0,91.0,5.6,17.0,527.0,778.27,629.04
2016,2,15,10,15,860.0,94.0,5.6,17.5,568.0,828.88,663.78
2016,2,15,10,30,877.0,97.0,5.6,18.0,609.0,877.99,696.9
2016,2,15,10,45,891.5,98.0,5.6,18.5,644.0,920.84,724.98
2016,2,15,11,0,906.0,99.0,5.6,19.0,679.0,950.43,743.28
2016,2,15,11,15,914.0,100.5,5.6,19.0,705.5,982.42,764.76
2016,2,15,11,30,922.0,102.0,5.6,19.0,732.0,1011.47,784.12
2016,2,15,11,45,924.5,104.0,5.7,19.5,749.5,1032.58,797.12
2016,2,15,12,0,927.0,106.0,5.8,20.0,767.0,1050.27,807.85
2016,2,15,12,15,929.5,106.5,5.7,20.0,776.5,1062.8,815.24
2016,2,15,12,30,932.0,107.0,5.6,20.0,786.0,1071.76,820.3
2016,2,15,12,45,937.5,104.5,5.6,20.5,787.5,1076.81,821.99
2016,2,15,13,0,943.0,102.0,5.6,21.0,789.0,1078.18,821.34
2016,2,15,13,15,941.5,101.5,5.45,21.0,781.0,1071.02,815.45
2016,2,15,13,30,940.0,101.0,5.3,21.0,773.0,1060.23,807.28
2016,2,15,13,45,942.5,96.5,5.15,21.0,758.0,1045.28,796.43
2016,2,15,14,0,945.0,92.0,5.0,21.0,743.0,1026.63,783.22
2016,2,15,14,15,938.5,91.0,4.85,21.0,718.0,999.83,764.56
2016,2,15,14,30,932.0,90.0,4.7,21.0,693.0,969.91,743.88
2016,2,15,14,45,925.0,87.0,4.6,21.0,660.5,934.29,719.7
2016,2,15,15,0,918.0,84.0,4.5,21.0,628.0,895.89,693.59
2016,2,15,15,15,903.5,82.0,4.25,20.5,588.0,849.89,662.57
2016,2,15,15,30,889.0,80.0,4.0,20.0,548.0,802.08,630.23
2016,2,15,15,45,876.0,75.0,3.8,20.0,503.0,750.4,593.71
2016,2,15,16,0,863.0,70.0,3.6,20.0,458.0,703.59,560.39
2016,2,15,16,15,834.0,66.5,3.05,19.0,406.5,639.87,512.52
2016,2,15,16,30,805.0,63.0,2.5,18.0,355.0,576.81,463.54
2016,2,15,16,45,766.5,57.5,2.0,17.5,301.0,507.26,407.25
2016,2,15,17,0,728.0,52.0,1.5,17.0,247.0,440.11,350.93
2016,2,15,17,15,657.5,46.0,1.45,16.0,192.0,360.88,285.29
2016,2,15,17,30,587.0,40.0,1.4,15.0,137.0,288.2,222.33
2016,2,15,17,45,459.5,30.0,1.35,14.0,88.5,199.97,145.49
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,121.87,45.41
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,44.03,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,3.35,9.5,14.5,28.75,0.0
2016,2,16,7,30,209.0,19.0,3.6,10.0,29.0,83.46,0.0
2016,2,16,7,45,344.5,31.5,3.85,11.0,74.0,160.21,115.84
2016,2,16,8,0,480.0,44.0,4.1,12.0,119.0,245.25,192.17
2016,2,16,8,15,558.5,52.0,4.2,13.0,172.0,316.46,255.96
2016,2,16,8,30,637.0,60.0,4.3,14.0,225.0,395.6,324.51
2016,2,16,8,45,686.0,66.0,4.4,15.5,278.5,464.02,381.54
2016,2,16,9,0,735.0,72.0,4.5,17.0,332.0,533.8,437.26
2016,2,16,9,15,768.0,76.5,4.7,17.5,383.5,597.48,488.08
2016,2,16,9,30,801.0,81.0,4.9,18.0,435.0,662.37,538.39
2016,2,16,9,45,824.0,84.0,5.15,19.0,481.5,719.12,579.57
2016,2,16,10,0,847.0,87.0,5.4,20.0,528.0,775.45,618.63
2016,2,16,10,15,863.0,90.0,5.25,20.5,569.0,825.36,651.58
2016,2,16,10,30,879.0,93.0,5.1,21.0,610.0,873.7,682.67
2016,2,16,10,45,889.0,95.5,5.0,21.5,643.5,904.11,700.67
2016,2,16,11,0,899.0,98.0,4.9,22.0,677.0,941.55,723.49
2016,2,16,11,15,907.0,99.5,4.65,22.5,703.5,973.37,740.81
2016,2,16,11,30,915.0,101.0,4.4,23.0,730.0,1002.27,756.0
2016,2,16,11,45,908.5,107.0,4.2,23.5,745.0,1018.89,763.55
2016,2,16,12,0,902.0,113.0,4.0,24.0,760.0,1031.78,768.64
2016,2,16,12,15,904.5,113.5,3.75,24.0,769.5,1044.05,774.49
2016,2,16,12,30,907.0,114.0,3.5,24.0,779.0,1052.83,778.0
2016,2,16,12,45,906.0,115.0,3.3,24.5,779.0,1055.1,776.13
2016,2,16,13,0,905.0,116.0,3.1,25.0,779.0,1053.8,772.07
2016,2,16,13,15,902.0,115.5,2.95,25.0,770.5,1045.35,765.47
2016,2,16,13,30,899.0,115.0,2.8,25.0,762.0,1033.41,756.8
2016,2,16,13,45,894.5,113.5,2.65,25.0,745.0,1015.53,744.42
2016,2,16,14,0,890.0,112.0,2.5,25.0,728.0,1007.2,738.44
2016,2,16,14,15,881.5,110.5,2.6,25.0,702.5,978.51,721.67
2016,2,16,14,30,873.0,109.0,2.7,25.0,677.0,946.88,703.0
2016,2,16,14,45,862.5,106.0,2.8,25.0,644.0,909.06,680.0
2016,2,16,15,0,852.0,103.0,2.9,25.0,611.0,868.82,655.08
2016,2,16,15,15,763.0,116.0,2.95,24.5,548.5,783.91,599.54
2016,2,16,15,30,674.0,129.0,3.0,24.0,486.0,697.91,541.41
2016,2,16,15,45,696.5,110.0,3.1,23.5,451.0,664.92,520.64
2016,2,16,16,0,719.0,91.0,3.2,23.0,416.0,627.58,495.45
2016,2,16,16,15,667.0,93.5,3.0,22.0,368.5,561.72,446.73
2016,2,16,16,30,615.0,96.0,2.8,21.0,321.0,498.33,398.56
2016,2,16,16,45,622.5,80.5,2.65,20.0,278.0,453.01,363.34
2016,2,16,17,0,630.0,65.0,2.5,19.0,235.0,405.59,324.4
2016,2,16,17,15,555.5,56.5,2.6,18.0,182.5,327.19,259.37
2016,2,16,17,30,481.0,48.0,2.7,17.0,130.0,256.19,198.16
2016,2,16,17,45,361.0,35.5,2.85,16.5,84.0,174.32,127.08
2016,2,16,18,0,241.0,23.0,3.0,16.0,38.0,101.7,43.31
2016,2,16,18,15,120.5,11.5,3.1,15.5,19.0,34.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.0,32.63,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,32.0,94.14,11.75
2016,2,17,7,45,380.5,31.0,2.15,9.0,78.0,170.17,124.33
2016,2,17,8,0,511.0,43.0,2.4,10.0,124.0,254.71,200.25
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.0,326.37,264.44
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,405.72,333.02
2016,2,17,8,45,708.5,65.0,3.05,13.0,286.0,471.29,388.45
2016,2,17,9,0,754.0,71.0,3.3,14.0,340.0,542.6,446.25
2016,2,17,9,15,786.0,75.0,3.35,14.5,392.0,605.98,496.15
2016,2,17,9,30,818.0,79.0,3.4,15.0,444.0,670.43,545.2
2016,2,17,9,45,839.0,82.5,3.5,16.0,490.5,726.98,585.05
2016,2,17,10,0,860.0,86.0,3.6,17.0,537.0,782.92,622.55
2016,2,17,10,15,876.0,88.5,3.5,17.0,578.5,832.75,656.23
2016,2,17,10,30,892.0,91.0,3.4,17.0,620.0,871.61,681.55
2016,2,17,10,45,902.0,93.5,3.3,17.5,654.0,911.91,706.31
2016,2,17,11,0,912.0,96.0,3.2,18.0,688.0,949.74,728.92
2016,2,17,11,15,920.0,97.5,3.15,18.5,714.5,981.89,747.7
2016,2,17,11,30,928.0,99.0,3.1,19.0,741.0,1011.07,764.35
2016,2,17,11,45,931.0,101.0,3.05,19.5,758.5,1032.79,775.92
2016,2,17,12,0,934.0,103.0,3.0,20.0,776.0,1051.07,785.26
2016,2,17,12,15,936.5,103.5,3.0,20.0,785.5,1063.66,792.93
2016,2,17,12,30,939.0,104.0,3.0,20.0,795.0,1072.64,798.44
2016,2,17,12,45,938.0,104.5,3.05,20.5,795.5,1074.44,798.37
2016,2,17,13,0,937.0,105.0,3.1,21.0,796.0,1072.55,796.13
2016,2,17,13,15,934.5,104.5,3.1,21.0,787.5,1064.4,791.03
2016,2,17,13,30,932.0,104.0,3.1,21.0,779.0,1052.63,783.77
2016,2,17,13,45,926.0,103.5,3.1,21.5,761.0,1033.9,770.59
2016,2,17,14,0,920.0,103.0,3.1,22.0,743.0,1011.81,755.39
2016,2,17,14,15,912.0,101.5,3.1,22.0,717.5,983.52,737.62
2016,2,17,14,30,904.0,100.0,3.1,22.0,692.0,952.25,717.88
2016,2,17,14,45,892.0,98.5,3.1,22.0,658.5,914.63,693.76
2016,2,17,15,0,880.0,97.0,3.1,22.0,625.0,884.35,674.64
2016,2,17,15,15,864.0,94.5,3.05,21.5,584.5,837.01,644.36
2016,2,17,15,30,848.0,92.0,3.0,21.0,544.0,788.02,612.57
2016,2,17,15,45,825.5,88.5,2.95,21.0,497.5,731.74,573.83
2016,2,17,16,0,803.0,85.0,2.9,21.0,451.0,674.93,533.28
2016,2,17,16,15,771.0,80.5,2.55,20.0,400.0,610.65,485.83
2016,2,17,16,30,739.0,76.0,2.2,19.0,349.0,547.41,437.66
2016,2,17,16,45,693.0,70.5,1.9,18.5,295.5,479.49,383.59
2016,2,17,17,0,647.0,65.0,1.6,18.0,242.0,412.34,328.4
2016,2,17,17,15,574.5,56.5,1.65,17.0,188.5,334.03,264.09
2016,2,17,17,30,502.0,48.0,1.7,16.0,135.0,262.9,203.13
2016,2,17,17,45,378.5,36.0,1.75,15.0,87.5,179.39,131.35
2016,2,17,18,0,255.0,24.0,1.8,14.0,40.0,106.18,50.81
2016,2,17,18,15,127.5,12.0,1.85,13.5,20.0,36.51,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,12.5,15.5,21.07,0.0
2016,2,18,7,30,117.0,24.0,4.1,13.0,31.0,63.91,14.43
2016,2,18,7,45,255.5,41.0,4.35,13.5,76.5,138.22,100.52
2016,2,18,8,0,394.0,58.0,4.6,14.0,122.0,222.32,173.74
2016,2,18,8,15,475.0,69.0,4.8,14.5,175.0,294.15,237.37
2016,2,18,8,30,556.0,80.0,5.0,15.0,228.0,373.45,306.08
2016,2,18,8,45,640.5,80.5,5.25,16.0,285.5,452.16,372.26
2016,2,18,9,0,725.0,81.0,5.5,17.0,343.0,537.41,441.76
2016,2,18,9,15,759.0,85.5,5.5,17.5,395.0,601.33,492.53
2016,2,18,9,30,793.0,90.0,5.5,18.0,447.0,663.56,540.54
2016,2,18,9,45,829.5,89.0,5.55,18.5,496.5,725.74,586.93
2016,2,18,10,0,866.0,88.0,5.6,19.0,546.0,788.33,631.15
2016,2,18,10,15,882.0,90.5,5.6,19.5,587.0,838.42,665.05
2016,2,18,10,30,898.0,93.0,5.6,20.0,628.0,877.47,690.44
2016,2,18,10,45,913.0,93.0,5.7,20.5,663.0,919.58,718.39
2016,2,18,11,0,928.0,93.0,5.8,21.0,698.0,959.48,744.52
2016,2,18,11,15,935.0,94.5,5.85,21.0,724.5,991.11,765.85
2016,2,18,11,30,942.0,96.0,5.9,21.0,751.0,1019.66,785.09
2016,2,18,11,45,947.0,96.5,5.95,21.5,769.0,1041.9,798.42
2016,2,18,12,0,952.0,97.0,6.0,22.0,787.0,1060.71,809.45
2016,2,18,12,15,954.0,97.5,6.05,22.0,796.5,1072.98,817.71
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,1081.56,823.62
2016,2,18,12,45,955.5,98.0,6.15,22.5,806.0,1083.33,823.4
2016,2,18,13,0,955.0,98.0,6.2,23.0,806.0,1081.35,820.81
2016,2,18,13,15,952.5,97.5,6.2,23.0,797.0,1073.07,815.36
2016,2,18,13,30,950.0,97.0,6.2,23.0,788.0,1061.1,807.57
2016,2,18,13,45,944.5,96.5,6.2,23.0,770.5,1042.59,795.41
2016,2,18,14,0,939.0,96.0,6.2,23.0,753.0,1020.64,781.0
2016,2,18,14,15,931.0,94.5,6.15,23.0,727.0,991.92,761.63
2016,2,18,14,30,923.0,93.0,6.1,23.0,701.0,960.14,740.19
2016,2,18,14,45,904.5,94.0,6.05,23.0,665.5,918.99,712.07
2016,2,18,15,0,886.0,95.0,6.0,23.0,630.0,885.41,689.34
2016,2,18,15,15,870.0,92.5,5.85,23.0,589.5,837.86,655.88
2016,2,18,15,30,854.0,90.0,5.7,23.0,549.0,788.65,621.06
2016,2,18,15,45,828.0,88.0,5.55,23.0,501.5,731.2,579.82
2016,2,18,16,0,802.0,86.0,5.4,23.0,454.0,673.46,536.94
2016,2,18,16,15,770.5,81.5,5.0,22.0,403.0,609.56,488.81
2016,2,18,16,30,739.0,77.0,4.6,21.0,352.0,549.2,441.96
2016,2,18,16,45,688.5,71.5,4.2,20.5,297.5,476.26,383.14
2016,2,18,17,0,638.0,66.0,3.8,20.0,243.0,407.15,325.91
2016,2,18,17,15,565.5,58.0,3.65,19.0,189.5,329.94,261.35
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,259.86,200.64
2016,2,18,17,45,368.0,37.5,3.4,17.5,88.5,176.1,128.46
2016,2,18,18,0,243.0,25.0,3.3,17.0,41.0,103.56,52.92
2016,2,18,18,15,121.5,12.5,3.5,17.0,20.5,35.28,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.0,16.0,22.5,0.0
2016,2,19,7,30,133.0,24.0,4.6,15.0,32.0,67.97,22.12
2016,2,19,7,45,266.0,39.5,4.8,15.5,77.0,138.72,100.39
2016,2,19,8,0,399.0,55.0,5.0,16.0,122.0,221.69,172.09
2016,2,19,8,15,477.0,65.5,5.1,16.5,174.0,291.0,233.23
2016,2,19,8,30,555.0,76.0,5.2,17.0,226.0,368.13,299.67
2016,2,19,8,45,277.5,73.0,5.3,17.5,148.0,240.58,197.61
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,53.71,39.65
2016,2,19,9,15,0.0,100.5,5.35,18.5,100.5,79.25,60.86
2016,2,19,9,30,0.0,131.0,5.3,19.0,131.0,105.47,82.22
2016,2,19,9,45,0.0,145.5,5.25,20.0,145.5,117.57,91.52
2016,2,19,10,0,0.0,160.0,5.2,21.0,160.0,129.78,100.77
2016,2,19,10,15,14.5,199.5,5.1,21.5,208.0,176.81,138.57
2016,2,19,10,30,29.0,239.0,5.0,22.0,256.0,243.55,191.24
2016,2,19,10,45,435.5,179.5,4.95,22.5,464.5,597.91,473.74
2016,2,19,11,0,842.0,120.0,4.9,23.0,673.0,920.93,707.53
2016,2,19,11,15,850.5,122.0,4.8,23.0,699.0,953.1,726.03
2016,2,19,11,30,859.0,124.0,4.7,23.0,725.0,982.44,744.29
2016,2,19,11,45,860.5,127.0,4.6,23.5,741.5,1003.09,755.03
2016,2,19,12,0,862.0,130.0,4.5,24.0,758.0,1020.39,763.6
2016,2,19,12,15,864.5,130.5,4.45,24.0,767.0,1032.56,770.91
2016,2,19,12,30,867.0,131.0,4.4,24.0,776.0,1041.27,776.07
2016,2,19,12,45,865.0,132.0,4.35,24.5,776.0,1042.47,774.87
2016,2,19,13,0,863.0,133.0,4.3,25.0,776.0,1040.13,771.54
2016,2,19,13,15,860.0,132.5,4.2,25.0,767.5,1031.65,765.53
2016,2,19,13,30,857.0,132.0,4.1,25.0,759.0,1019.71,757.42
2016,2,19,13,45,850.0,131.0,4.1,25.0,741.5,999.95,744.87
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,977.02,730.33
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,948.12,711.55
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,916.45,690.93
2016,2,19,14,45,812.5,123.5,4.0,25.0,640.0,878.57,666.25
2016,2,19,15,0,800.0,121.0,4.0,25.0,607.0,838.49,639.92
2016,2,19,15,15,782.0,117.5,3.9,24.5,567.0,795.89,612.37
2016,2,19,15,30,764.0,114.0,3.8,24.0,527.0,746.85,579.87
2016,2,19,15,45,740.0,109.5,3.75,24.0,482.0,691.32,540.65
2016,2,19,16,0,716.0,105.0,3.7,24.0,437.0,635.67,499.85
2016,2,19,16,15,682.0,99.5,3.3,23.0,387.0,572.65,453.33
2016,2,19,16,30,648.0,94.0,2.9,22.0,337.0,511.11,406.56
2016,2,19,16,45,598.5,86.5,2.55,21.5,285.0,440.89,351.01
2016,2,19,17,0,549.0,79.0,2.2,21.0,233.0,374.47,296.84
2016,2,19,17,15,476.0,68.5,2.1,20.0,181.5,299.15,235.05
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,231.08,177.34
2016,2,19,17,45,288.5,42.5,1.95,18.5,85.0,151.85,110.35
2016,2,19,18,0,174.0,27.0,1.9,18.0,40.0,85.82,46.0
2016,2,19,18,15,87.0,13.5,1.9,17.5,20.0,28.59,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.5,2.75,16.5,15.5,19.44,0.0
2016,2,20,7,30,99.0,25.0,3.0,17.0,31.0,55.53,21.33
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.0,123.3,88.99
2016,2,20,8,0,312.0,62.0,3.6,18.0,115.0,193.88,149.34
2016,2,20,8,15,387.0,75.0,3.85,18.5,164.5,257.62,204.55
2016,2,20,8,30,462.0,88.0,4.1,19.0,214.0,329.51,265.54
2016,2,20,8,45,514.0,97.5,4.35,19.5,265.0,393.03,318.64
2016,2,20,9,0,566.0,107.0,4.6,20.0,316.0,467.46,378.87
2016,2,20,9,15,283.0,114.5,4.7,20.0,219.0,318.24,259.14
2016,2,20,9,30,0.0,122.0,4.8,20.0,122.0,97.28,74.94
2016,2,20,9,45,0.0,101.5,4.9,20.5,101.5,79.09,59.79
2016,2,20,10,0,0.0,81.0,5.0,21.0,81.0,62.29,45.74
2016,2,20,10,15,0.0,97.5,5.0,21.5,97.5,75.42,56.23
2016,2,20,10,30,0.0,114.0,5.0,22.0,114.0,89.01,66.97
2016,2,20,10,45,0.0,129.5,5.05,22.5,129.5,101.92,77.06
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,114.95,87.17
2016,2,20,11,15,0.0,150.5,5.05,23.5,151.0,119.53,90.48
2016,2,20,11,30,0.0,156.0,5.0,24.0,157.0,124.14,93.81
2016,2,20,11,45,3.5,182.0,5.0,24.5,185.5,149.9,113.97
2016,2,20,12,0,7.0,208.0,5.0,25.0,214.0,176.18,134.31
2016,2,20,12,15,5.0,189.0,5.0,25.0,193.5,157.44,119.49
2016,2,20,12,30,3.0,170.0,5.0,25.0,173.0,138.98,104.92
2016,2,20,12,45,11.0,223.0,5.0,25.5,231.5,193.51,147.55
2016,2,20,13,0,19.0,276.0,5.0,26.0,290.0,250.01,190.97
2016,2,20,13,15,12.0,234.0,4.95,26.0,243.0,204.42,155.61
2016,2,20,13,30,5.0,192.0,4.9,26.0,196.0,160.07,121.06
2016,2,20,13,45,142.0,264.5,4.9,26.0,365.0,401.46,311.05
2016,2,20,14,0,279.0,337.0,4.9,26.0,534.0,629.51,481.47
2016,2,20,14,15,211.0,330.0,4.8,26.0,476.5,530.29,406.91
2016,2,20,14,30,143.0,323.0,4.7,26.0,419.0,455.88,350.54
2016,2,20,14,45,106.5,299.0,4.6,26.0,368.5,374.38,289.22
2016,2,20,15,0,70.0,275.0,4.5,26.0,318.0,315.65,244.13
2016,2,20,15,15,134.5,262.0,4.25,25.5,338.0,371.35,289.42
2016,2,20,15,30,199.0,249.0,4.0,25.0,358.0,403.31,316.1
2016,2,20,15,45,133.0,224.0,3.8,25.0,294.0,320.83,251.78
2016,2,20,16,0,67.0,199.0,3.6,25.0,230.0,229.58,179.89
2016,2,20,16,15,59.5,178.0,3.2,24.0,203.5,201.91,158.94
2016,2,20,16,30,52.0,157.0,2.8,23.0,177.0,175.06,138.12
2016,2,20,16,45,47.5,134.5,2.45,22.5,150.5,149.07,117.38
2016,2,20,17,0,43.0,112.0,2.1,22.0,124.0,123.64,96.67
2016,2,20,17,15,30.0,89.0,2.15,21.5,96.5,94.48,72.51
2016,2,20,17,30,17.0,66.0,2.2,21.0,69.0,66.69,49.18
2016,2,20,17,45,8.5,43.5,2.3,21.0,45.0,38.84,25.6
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,16.09,5.21
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,8.26,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,1.97,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,2,21,7,45,0.0,12.0,2.7,17.5,12.0,9.1,1.77
2016,2,21,8,0,0.0,19.0,3.0,18.0,19.0,14.44,6.44
2016,2,21,8,15,0.0,27.0,3.15,18.0,27.0,20.56,11.74
2016,2,21,8,30,0.0,35.0,3.3,18.0,35.0,26.7,17.01
2016,2,21,8,45,0.0,43.0,3.45,18.5,43.0,32.85,22.16
2016,2,21,9,0,0.0,51.0,3.6,19.0,51.0,39.02,27.24
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,54.09,39.75
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,69.67,52.55
2016,2,21,9,45,0.0,89.5,3.6,19.0,89.5,69.04,51.84
2016,2,21,10,0,0.0,89.0,3.6,19.0,89.0,68.51,51.24
2016,2,21,10,15,0.0,114.5,3.5,19.0,114.5,89.53,68.34
2016,2,21,10,30,0.0,140.0,3.4,19.0,140.0,110.96,85.59
2016,2,21,10,45,0.0,148.5,3.35,19.5,148.5,118.03,90.92
2016,2,21,11,0,0.0,157.0,3.3,20.0,157.0,125.16,96.28
2016,2,21,11,15,0.0,156.0,3.15,20.0,156.5,124.16,95.3
2016,2,21,11,30,0.0,155.0,3.0,20.0,156.0,123.22,94.4
2016,2,21,11,45,3.5,181.5,2.85,20.5,184.5,149.36,115.06
2016,2,21,12,0,7.0,208.0,2.7,21.0,213.0,176.01,135.84
2016,2,21,12,15,7.0,206.0,2.45,21.0,211.5,174.23,134.24
2016,2,21,12,30,7.0,204.0,2.2,21.0,210.0,172.46,132.74
2016,2,21,12,45,10.5,229.0,1.95,21.0,237.0,198.19,152.88
2016,2,21,13,0,14.0,254.0,1.7,21.0,264.0,224.36,173.09
2016,2,21,13,15,8.5,211.5,1.5,21.0,217.5,180.58,138.77
2016,2,21,13,30,3.0,169.0,1.3,21.0,171.0,138.04,105.3
2016,2,21,13,45,11.5,217.0,1.15,21.0,225.0,188.43,145.26
2016,2,21,14,0,20.0,265.0,1.0,21.0,279.0,240.52,185.56
2016,2,21,14,15,25.0,267.0,0.95,21.0,284.5,247.19,190.77
2016,2,21,14,30,30.0,269.0,0.9,21.0,290.0,274.03,211.53
2016,2,21,14,45,53.5,274.5,0.9,21.0,309.0,300.57,232.68
2016,2,21,15,0,77.0,280.0,0.9,21.0,328.0,326.06,252.89
2016,2,21,15,15,66.5,258.0,0.85,21.0,297.5,292.99,227.8
2016,2,21,15,30,56.0,236.0,0.8,21.0,267.0,260.78,203.47
2016,2,21,15,45,28.0,169.0,0.75,21.0,184.5,170.34,132.89
2016,2,21,16,0,0.0,102.0,0.7,21.0,102.0,79.72,60.02
2016,2,21,16,15,0.0,89.5,0.65,20.5,89.5,69.52,52.16
2016,2,21,16,30,0.0,77.0,0.6,20.0,77.0,59.38,44.06
2016,2,21,16,45,0.0,64.5,0.55,20.0,64.5,49.45,35.91
2016,2,21,17,0,0.0,52.0,0.5,20.0,52.0,39.79,27.88
2016,2,21,17,15,0.0,39.5,0.5,19.5,39.5,30.16,19.79
