Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,211.06,154.87
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,286.95,220.18
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,352.88,277.46
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,423.41,336.78
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,490.79,391.81
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,561.14,447.2
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,621.8,493.43
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,677.33,534.54
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,731.75,573.82
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,784.99,610.23
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,831.33,642.51
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,875.38,673.03
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,913.01,697.56
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,947.65,719.92
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,977.34,739.96
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1003.59,757.72
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1022.98,769.68
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1038.62,779.2
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,1048.01,785.49
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,1053.51,789.32
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,1052.69,787.43
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,1047.98,783.09
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,1037.94,776.23
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,1024.11,766.96
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,1002.47,752.8
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,977.39,736.4
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,947.88,716.11
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,915.23,693.72
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,876.9,667.39
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,836.09,639.29
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,789.47,607.21
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,741.01,573.39
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,692.32,536.46
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,636.38,494.14
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,575.82,447.92
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,515.73,400.86
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,448.79,347.56
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,384.74,295.03
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,315.32,238.03
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,251.4,183.96
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,181.64,125.76
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,122.52,77.09
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,60.97,29.23
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,14.04,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.59,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,39.16,1.24
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,90.85,52.26
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,158.32,105.7
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,220.95,159.73
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,292.46,221.4
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,358.11,278.37
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,428.11,337.13
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,492.07,388.59
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,557.63,439.07
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,617.75,483.98
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,672.85,523.73
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,726.83,561.19
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,779.43,595.73
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,826.51,626.82
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,871.43,656.14
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,910.15,679.9
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,945.94,701.48
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,976.26,720.6
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,1003.23,737.52
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,1023.92,748.92
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,1040.89,757.89
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,1051.65,764.45
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,1058.52,768.65
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,1058.56,767.26
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,1054.68,763.73
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,1044.49,757.4
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,1030.47,748.75
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,1009.97,736.0
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,985.93,721.02
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,956.09,702.78
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,923.05,682.51
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,882.53,656.0
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,839.73,627.84
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,792.55,597.05
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,743.53,564.22
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,694.38,528.36
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,637.94,486.73
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,576.16,441.9
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,514.97,396.0
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,448.76,344.86
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,385.29,294.0
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,315.49,236.99
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,251.13,182.79
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,182.01,125.23
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,123.23,76.97
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,62.44,30.28
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,15.57,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,10.53,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,34.28,5.12
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,83.34,49.6
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,145.9,98.78
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,207.15,150.23
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,279.08,211.03
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,310.84,242.21
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,327.33,258.81
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,430.36,340.37
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,542.04,426.42
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,601.85,470.83
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,661.83,513.96
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,716.13,551.53
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,762.52,582.23
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,808.38,611.69
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,852.15,639.32
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,890.58,663.25
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,926.26,685.18
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,955.89,704.09
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,982.24,720.87
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,998.95,730.2
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,1011.77,737.13
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,1022.03,743.7
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,1028.58,748.01
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,1028.49,748.44
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,1024.64,746.59
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,1014.7,740.08
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,1001.11,731.34
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,981.95,719.33
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,959.28,705.1
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,930.72,686.51
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,899.11,665.92
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,821.73,613.99
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,731.27,549.31
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,662.66,501.62
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,602.61,458.91
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,518.45,396.34
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,429.38,329.51
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,478.92,369.06
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,495.79,381.38
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,429.08,328.54
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,367.14,278.52
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,300.25,224.85
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,238.76,173.82
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,171.87,118.54
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,115.21,72.47
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,53.17,26.84
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,11.8,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,9.12,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,24.42,5.54
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,58.99,37.24
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,101.26,71.56
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,144.16,108.42
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,191.33,148.77
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,236.48,187.36
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,285.14,228.21
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,407.02,325.66
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,532.72,424.24
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,591.09,469.51
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,649.68,513.99
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,703.57,553.39
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,756.69,591.29
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,802.85,622.82
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,837.98,645.71
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,875.5,668.77
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,910.36,689.78
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,938.32,706.84
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,963.07,721.59
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,981.78,730.74
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,996.92,737.45
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,1006.49,741.88
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,1012.4,743.95
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,1010.38,739.86
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,1004.68,733.55
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,994.88,726.15
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,981.52,716.59
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,960.15,701.04
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,935.62,683.63
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,906.57,664.72
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,885.5,651.15
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,839.05,621.09
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,791.26,590.04
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,748.61,561.71
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,700.01,528.74
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,642.23,487.74
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,585.13,446.37
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,524.78,402.09
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,465.82,357.63
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,397.28,304.21
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,329.52,250.43
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,265.47,199.47
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,207.71,152.42
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,144.29,101.6
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,88.91,58.27
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,45.09,24.06
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,9.85,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,11.16,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,31.35,10.04
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,75.32,46.41
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,129.77,88.71
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,184.81,133.99
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,253.71,190.93
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,180.79,140.02
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,73.79,55.83
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,84.96,64.83
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,96.2,73.59
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,134.13,103.77
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,173.38,134.35
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,165.83,127.59
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,158.06,120.85
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,269.24,207.39
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,376.1,287.27
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,355.65,270.08
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,333.61,252.42
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,343.89,259.77
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,354.05,266.86
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,347.37,261.65
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,340.4,256.35
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,497.66,373.17
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,635.55,470.9
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,678.79,499.23
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,700.19,513.63
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,536.39,398.23
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,374.34,280.03
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,512.95,384.4
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,645.29,478.77
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,709.92,526.24
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,752.54,558.84
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,715.25,533.24
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,676.43,507.05
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,619.04,467.05
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,563.52,427.79
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,522.96,399.52
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,480.94,369.36
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,421.58,325.84
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,354.63,275.59
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,305.69,237.26
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,259.06,199.74
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,243.92,185.06
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,212.31,155.19
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,151.13,104.97
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,99.94,64.0
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,49.13,26.44
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,11.74,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,32.12,12.35
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,75.41,47.22
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,128.71,88.71
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,182.8,133.02
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,246.23,185.4
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,175.89,136.19
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,69.66,52.42
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,82.44,62.76
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,95.3,72.87
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,101.67,77.74
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,108.08,82.64
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,120.24,91.95
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,132.53,101.26
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,142.32,108.56
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,152.31,115.97
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,288.09,221.0
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,420.61,318.45
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,496.31,372.28
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,555.44,413.57
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,582.59,430.65
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,609.35,447.4
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,440.61,326.98
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,235.44,175.67
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,646.42,479.92
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,980.1,690.23
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,581.38,428.34
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,119.88,87.41
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,459.8,348.2
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,773.26,563.34
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,757.53,551.58
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,738.82,541.38
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,663.45,490.39
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,578.24,431.82
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,610.16,458.47
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,616.56,466.06
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,340.24,263.35
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,60.75,43.38
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,71.33,52.47
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,82.34,61.69
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,70.78,52.5
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,59.3,43.29
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,48.3,34.49
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,37.49,25.64
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,27.48,17.21
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,17.51,8.71
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,9.87,1.95
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,7.08,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,13.72,4.25
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,30.92,20.75
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,48.38,36.48
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,70.0,55.23
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,97.23,78.79
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,161.16,132.72
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,229.06,190.25
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,367.11,306.25
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,520.64,433.91
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,579.3,481.95
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,638.51,529.35
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,689.62,569.48
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,743.05,610.46
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,789.51,644.93
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,834.16,676.41
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,874.16,703.73
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,911.83,729.05
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,941.45,749.63
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,954.44,758.01
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,976.5,771.72
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,995.3,783.02
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,1005.03,789.06
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,1011.15,792.65
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,1013.64,792.55
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,1012.42,789.96
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,1002.8,782.76
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,989.57,773.16
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,971.3,760.7
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,949.46,745.78
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,920.44,725.44
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,888.38,702.93
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,851.85,677.12
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,812.56,649.17
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,774.05,622.49
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,725.43,586.3
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,671.65,544.53
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,616.88,501.09
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,556.61,452.86
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,496.86,403.72
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,432.18,348.6
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,369.54,293.85
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,302.35,235.33
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,240.39,180.27
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,173.35,122.0
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,116.37,74.06
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,59.48,31.09
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,18.17,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,12.94,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,48.55,21.89
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,96.37,59.39
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,158.71,110.51
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,218.53,163.69
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,285.97,223.7
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,349.7,280.8
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,417.51,339.9
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,479.68,392.3
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,543.4,444.1
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,602.6,491.17
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,661.83,536.74
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,715.66,577.01
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,768.31,615.32
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,807.28,643.18
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,851.15,673.83
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,889.6,699.03
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,925.31,722.08
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,954.06,741.48
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,979.5,758.63
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,1000.53,771.7
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,1018.0,782.64
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,1028.54,789.94
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,1035.27,794.82
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,1035.76,794.51
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,1032.39,791.71
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,1022.39,785.1
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,1008.61,776.05
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,989.66,763.53
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,967.07,748.57
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,937.97,729.08
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,905.66,707.31
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,868.4,681.93
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,828.29,654.36
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,782.12,622.74
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,733.98,587.83
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,680.68,547.04
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,630.33,507.44
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,569.66,459.26
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,509.25,410.07
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,445.01,355.74
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,382.41,301.27
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,313.92,241.79
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,249.66,184.75
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,182.28,126.14
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,123.94,76.84
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,64.26,32.37
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,21.88,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,13.38,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,54.02,24.64
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,104.47,63.25
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,169.55,116.56
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,232.04,172.21
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,301.37,234.01
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,365.91,292.03
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,433.96,351.48
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,497.32,404.92
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,561.9,457.47
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,617.45,501.6
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,675.76,546.27
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,728.81,585.54
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,780.32,622.39
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,826.48,653.04
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,870.26,681.56
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,908.53,705.83
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,943.76,727.75
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,972.56,744.72
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,997.86,759.21
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,1017.71,770.38
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,1033.77,779.08
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,1043.09,784.86
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,1048.47,788.2
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,1048.47,786.63
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,1044.49,782.63
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,1033.74,776.18
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,1019.11,767.3
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,999.33,753.61
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,975.9,737.58
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,945.78,718.42
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,912.39,696.98
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,870.87,669.71
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,827.22,640.72
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,780.29,609.98
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,731.45,575.56
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,682.93,539.39
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,627.28,497.02
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,565.99,449.53
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,505.08,400.86
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,439.89,346.78
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,376.74,292.82
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,308.03,234.22
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,244.57,178.84
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,177.46,121.57
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,119.82,73.86
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,61.93,31.46
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,21.07,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,14.23,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,49.92,25.15
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,96.56,60.25
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,157.48,109.34
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,217.53,161.51
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,286.45,222.0
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,349.1,277.66
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,415.71,335.33
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,477.34,387.64
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,540.89,439.98
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,598.8,486.89
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,656.6,532.42
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,709.07,571.61
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,760.33,608.75
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,797.98,636.61
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,840.5,666.98
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,877.59,691.8
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,911.9,714.41
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,939.71,731.96
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,964.23,747.08
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,982.21,757.75
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,996.53,765.89
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,1005.74,771.8
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,1011.24,775.23
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,1010.2,772.67
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1005.42,767.67
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,995.09,760.45
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,981.12,750.82
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,961.29,735.73
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,938.03,718.38
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,908.46,697.86
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,875.88,675.24
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,839.59,650.14
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,800.46,622.92
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,753.73,590.6
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,711.43,559.62
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,657.01,518.09
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,601.92,475.2
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,541.93,428.22
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,482.57,380.43
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,418.1,327.38
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,356.23,275.06
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,290.13,218.5
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,229.25,165.62
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,164.18,111.04
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,109.37,66.88
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,56.13,28.72
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,17.84,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,15.15,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,41.5,22.13
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,84.4,54.08
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,138.07,96.18
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,193.05,141.7
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,262.65,200.37
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,321.84,251.52
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,385.54,305.56
