Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,446.44,356.46
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,510.58,408.87
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,567.08,453.68
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,623.94,497.53
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,674.06,534.36
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,725.8,571.3
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,668.7,523.59
2016,3,23,10,30,313.0,344.0,6.7,23.0,576.0,578.19,450.08
2016,3,23,10,45,592.0,236.5,6.6,23.5,699.0,740.14,575.05
2016,3,23,11,0,871.0,129.0,6.5,24.0,822.0,875.61,674.01
2016,3,23,11,15,877.5,130.5,6.3,24.5,846.5,903.38,690.06
2016,3,23,11,30,884.0,132.0,6.1,25.0,871.0,928.1,704.2
2016,3,23,11,45,892.0,131.0,5.95,25.5,888.5,948.68,715.59
2016,3,23,12,0,900.0,130.0,5.8,26.0,906.0,965.99,724.66
2016,3,23,12,15,902.0,130.5,5.65,26.0,913.5,975.73,730.02
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,981.93,733.05
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,982.21,730.7
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,978.87,726.04
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,969.16,718.7
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,955.92,709.14
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,937.35,696.49
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,915.39,681.68
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,887.2,662.73
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,856.05,641.93
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,824.76,621.16
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,781.68,592.09
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,735.72,560.6
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,688.17,527.27
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,635.93,488.92
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,582.93,449.12
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,525.3,405.26
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,467.4,360.01
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,405.22,309.74
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,345.47,260.2
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,280.78,207.05
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,221.33,157.24
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,158.22,105.84
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,105.16,64.2
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,49.68,26.69
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,17.12,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,14.28,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,54.19,25.92
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,103.26,61.73
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,165.91,112.8
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,227.16,167.44
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,294.72,228.4
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,358.1,286.03
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,424.89,345.28
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,488.07,400.23
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,550.18,452.87
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,608.35,500.65
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,666.09,546.67
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,719.05,587.69
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,770.54,626.5
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,816.01,658.13
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,859.08,687.48
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,896.85,712.78
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,931.48,735.6
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,960.46,755.09
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,985.95,772.02
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,1004.69,782.9
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,1019.58,791.11
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,1029.1,796.81
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,1034.69,799.87
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,1034.91,798.09
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,1031.16,793.7
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,1020.66,785.96
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1006.28,775.68
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,986.7,760.73
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,963.42,743.36
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,934.43,723.2
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,902.11,700.74
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,862.39,672.97
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,820.08,643.26
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,773.59,611.24
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,725.06,575.44
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,671.86,534.27
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,617.42,491.31
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,560.96,446.11
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,500.94,397.18
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,435.56,342.13
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,372.08,287.27
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,304.76,229.25
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,241.9,174.04
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,174.63,116.73
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,117.35,69.9
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,60.18,29.53
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,20.17,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,15.17,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,56.33,28.06
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,105.62,63.59
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,168.1,113.69
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,227.67,165.41
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,293.71,222.76
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,356.28,277.48
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,421.3,332.85
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,481.68,383.17
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,542.87,432.52
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,600.12,476.94
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,656.99,519.62
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,702.37,552.67
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,750.73,586.84
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,795.27,616.38
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,837.55,642.96
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,872.51,664.08
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,904.38,682.87
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,932.46,700.26
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,957.24,715.39
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,974.58,724.71
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,988.23,731.72
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,997.2,736.29
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,1002.46,738.58
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,999.35,736.07
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,992.55,731.31
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,981.64,725.36
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,967.15,717.14
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,945.65,704.28
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,920.93,689.26
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,891.22,670.47
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,858.57,649.59
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,829.95,631.67
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,788.75,604.64
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,741.99,572.87
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,693.58,539.05
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,639.68,499.22
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,585.27,457.96
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,526.29,412.47
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,468.32,366.43
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,404.91,314.35
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,344.07,263.07
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,279.56,209.3
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,220.24,158.86
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,157.95,106.95
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,104.96,64.55
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,53.91,28.46
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,17.35,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,16.95,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,46.67,27.25
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,89.59,59.18
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,142.65,101.17
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,147.12,112.36
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,128.42,101.74
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,148.17,118.65
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,166.98,134.18
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,193.22,155.01
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,219.69,175.54
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,310.09,247.55
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,399.77,317.27
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,478.99,377.3
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,551.55,431.13
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,564.18,437.62
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,572.65,441.08
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,636.92,487.63
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,720.12,545.7
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,829.64,623.42
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,929.06,689.44
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,946.95,698.41
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,961.37,705.94
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,970.38,711.89
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,975.85,715.72
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,943.4,693.29
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,892.41,656.04
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,927.76,684.16
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,943.0,696.0
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,922.38,683.8
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,898.62,669.69
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,833.29,624.85
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,756.3,570.07
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,769.74,582.97
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,762.09,580.43
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,681.83,522.58
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,595.83,460.02
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,530.06,411.06
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,468.34,364.19
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,419.25,326.93
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,370.46,288.89
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,319.23,247.65
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,263.45,202.18
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,214.05,161.63
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,167.68,122.89
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,121.18,84.83
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,80.67,52.52
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,43.31,25.08
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,15.94,0.0
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,17.73,1.15
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,46.84,27.99
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,86.07,57.04
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,139.94,99.96
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,106.14,79.41
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,47.52,34.99
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,62.73,47.83
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,78.12,60.65
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,66.95,50.91
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,56.09,41.53
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,82.36,63.26
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,109.19,85.22
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,138.66,109.01
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,168.81,133.08
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,252.94,200.87
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,331.02,262.62
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,620.03,494.76
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,883.05,693.22
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,911.31,710.74
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,936.5,727.08
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,946.8,731.67
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,968.37,744.34
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,977.86,748.43
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,983.76,750.17
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,985.17,749.27
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,982.88,745.98
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,972.34,738.62
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,958.2,728.96
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,939.13,716.34
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,916.55,701.37
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,887.79,681.77
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,855.98,660.06
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,819.44,634.93
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,780.19,607.77
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,735.13,575.78
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,693.98,545.59
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,641.77,505.8
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,588.43,464.24
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,529.44,417.7
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,470.89,370.23
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,409.14,318.51
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,349.15,266.93
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,283.42,210.83
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,223.15,158.6
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,160.93,106.29
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,107.18,63.33
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,54.51,27.36
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,18.1,2.51
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,15.96,2.78
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,57.7,30.51
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,104.7,63.77
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,163.9,111.09
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,221.33,161.14
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,284.76,216.69
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,346.09,270.65
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,411.31,326.51
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,470.24,375.4
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,530.04,423.26
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,586.35,467.0
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,642.4,508.95
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,693.39,545.87
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,736.17,575.86
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,779.18,604.62
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,819.96,629.66
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,855.59,651.36
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,888.3,670.82
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,914.79,685.41
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,938.01,697.68
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,955.19,706.39
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,968.78,712.81
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,977.38,716.84
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,982.32,718.6
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,979.93,715.0
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,973.9,709.28
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,963.38,702.19
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,949.31,692.99
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,927.83,678.44
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,903.15,661.97
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,874.03,644.45
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,842.01,624.91
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,813.8,607.77
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,773.22,581.42
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,727.14,550.1
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,679.4,516.83
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,626.38,479.36
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,572.75,440.13
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,514.46,396.35
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,456.89,351.63
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,394.76,302.0
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,335.24,252.95
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,271.7,200.07
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,213.17,150.62
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,152.54,101.11
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,101.29,61.31
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,50.54,26.43
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,17.31,3.12
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.67,5.06
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,52.22,30.37
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,93.72,60.0
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,146.37,101.08
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,198.94,144.76
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,258.69,194.9
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,191.84,149.04
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,86.0,66.05
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,107.26,83.2
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,128.84,100.27
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,125.04,96.82
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,121.2,93.4
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,152.55,118.17
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,184.69,143.2
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,178.61,138.03
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,172.46,132.89
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,135.62,103.27
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,99.07,73.89
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,105.99,79.18
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,112.95,84.43
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,105.77,78.52
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,98.58,72.65
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,104.69,77.45
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,110.8,82.24
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,120.23,89.51
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,129.64,96.73
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,143.09,107.28
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,156.52,117.81
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,124.8,93.09
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,93.56,68.6
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,94.28,69.28
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,94.98,69.95
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,69.97,50.16
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,45.47,30.71
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,122.69,92.41
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,202.16,155.26
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,139.3,106.03
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,78.76,58.01
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,111.8,84.99
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,144.71,111.78
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,126.02,97.03
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,107.85,82.65
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,89.18,67.84
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,71.05,53.23
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,53.76,38.92
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,36.69,24.56
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,23.29,13.03
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,9.89,0.0
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.11,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.16,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,8.34,1.14
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,14.44,6.41
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,20.56,11.69
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,27.08,17.2
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,33.62,22.63
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,25.95,16.13
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,9.67
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,40.61,28.17
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,63.07,46.57
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,52.65,37.83
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.18
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,78.83,58.81
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,116.36,88.74
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,116.4,88.55
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,116.48,88.46
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,166.51,128.03
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,217.77,167.94
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,226.58,174.58
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,235.38,181.29
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,231.49,177.79
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,227.52,174.3
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,241.24,184.51
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,254.95,194.65
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,274.24,209.08
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,293.5,223.4
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,430.03,328.46
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,565.43,429.56
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,597.44,453.42
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,642.59,486.5
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,569.81,432.73
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,515.09,391.87
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,499.27,380.3
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,481.94,367.43
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,539.16,413.78
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,581.68,447.87
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,511.2,394.11
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,435.7,336.54
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,452.92,349.65
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,445.13,341.44
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,385.74,292.41
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,328.07,243.79
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,266.44,192.44
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,209.43,144.39
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,150.43,96.15
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,99.37,56.91
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,50.81,25.58
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,18.79,5.39
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,16.24,6.03
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,58.04,31.13
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,103.75,62.35
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,161.05,107.02
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,218.32,155.05
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,283.15,210.12
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,344.49,262.83
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,407.93,316.06
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,469.46,366.44
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,533.01,416.89
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,586.38,458.33
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,641.94,499.97
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,693.53,537.4
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,743.89,572.77
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,787.79,603.52
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,829.3,631.18
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,865.31,653.5
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,898.32,673.54
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,925.98,690.87
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,950.23,705.86
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,967.88,715.59
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,981.78,722.91
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,990.03,727.72
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,994.46,730.15
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,993.2,727.86
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,988.11,723.22
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,977.85,716.16
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,963.82,706.78
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,943.87,693.9
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,920.37,678.77
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,891.29,659.95
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,859.0,638.98
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,820.89,613.98
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,780.27,587.14
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,735.12,556.17
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,687.99,523.01
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,635.88,484.44
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,582.57,444.06
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,526.7,401.2
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,467.85,354.87
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,405.21,304.45
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,344.48,254.08
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,280.06,200.91
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,218.68,149.41
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,156.1,98.54
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,102.39,57.72
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,51.14,25.24
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,18.89,6.27
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.06,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,11.39,3.89
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,18.65,10.31
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,25.93,16.71
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,34.0,23.66
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,42.1,30.5
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,45.97,33.7
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,49.85,36.86
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,43.31,31.1
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,36.79,25.42
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,84.45,65.17
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,133.53,105.49
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,143.55,113.19
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,153.74,121.01
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,186.36,147.22
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,219.65,173.71
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,228.94,180.81
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,238.26,187.96
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,253.05,199.51
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,267.93,211.11
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,261.95,205.81
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,255.85,200.5
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,227.76,178.28
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,199.8,156.1
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,137.45,105.98
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,76.34,56.46
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,118.56,90.71
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,161.24,125.04
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,416.12,330.03
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,657.76,515.02
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,468.38,369.63
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,287.49,226.48
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,335.12,265.63
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,380.04,301.92
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,469.84,375.86
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,531.39,426.47
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,535.85,431.61
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,533.71,430.56
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,476.26,384.33
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,416.28,334.71
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,357.19,284.38
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,299.76,235.26
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,242.12,185.63
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,189.43,140.18
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,137.66,96.42
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,91.74,59.47
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,48.57,29.32
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,20.25,8.1
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,20.14,10.54
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,61.81,32.27
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,110.92,65.84
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,170.54,113.57
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,231.08,166.48
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,295.59,223.46
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,356.9,277.63
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,420.76,332.35
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,480.97,381.71
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,539.52,427.72
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,595.15,471.13
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,650.08,512.42
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,700.75,549.29
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,749.7,583.73
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,792.8,613.51
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,833.37,639.73
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,869.22,662.4
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,901.99,682.8
