Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,929.34,700.75
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,953.2,716.4
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,970.39,726.24
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,983.79,733.64
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,992.43,739.05
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,997.21,742.04
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,995.83,741.46
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,990.57,738.47
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,979.64,731.48
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,964.93,722.1
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,944.33,708.86
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,920.19,693.29
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,890.44,673.62
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,857.48,651.74
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,817.9,625.45
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,776.02,596.94
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,730.06,563.67
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,682.15,528.31
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,629.52,488.67
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,578.87,449.4
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,520.05,403.38
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,461.47,356.17
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,399.1,304.14
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,338.56,252.39
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,274.98,198.82
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,214.12,146.97
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,152.5,96.36
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,99.11,55.76
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,48.76,24.59
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,19.76,8.16
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,21.31,11.68
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,61.48,32.24
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,109.79,64.59
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,168.56,110.72
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,226.91,160.57
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,292.25,216.84
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,352.84,269.03
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,416.09,321.89
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,476.32,370.03
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,537.39,416.76
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,590.54,457.13
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,645.52,497.29
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,695.85,532.64
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,744.53,565.6
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,787.79,595.26
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,828.64,621.27
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,864.53,642.82
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,897.37,662.14
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,924.37,679.31
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,947.92,694.32
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,965.68,704.81
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,979.73,713.02
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,988.23,718.63
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,992.89,721.95
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,991.44,720.57
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,986.15,716.87
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,975.24,710.13
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,960.57,701.1
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,940.46,689.05
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,916.78,674.7
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,887.15,656.0
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,854.33,635.14
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,816.59,610.85
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,776.17,584.0
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,729.97,552.45
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,681.81,518.71
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,629.39,480.2
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,575.86,439.79
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,520.49,396.93
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,462.31,350.72
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,399.84,299.52
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,339.12,248.47
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,274.76,195.26
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,213.05,143.61
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,151.82,94.13
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,98.66,54.56
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,48.21,24.32
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.62,9.11
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,22.47,12.91
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,61.14,32.85
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,108.94,64.74
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,167.11,110.09
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,224.46,158.9
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,287.52,213.26
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,348.87,266.33
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,411.53,319.22
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,470.97,368.26
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,531.32,416.42
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,586.78,459.36
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,637.53,497.55
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,687.34,532.92
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,735.58,565.9
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,778.25,594.79
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,818.5,620.2
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,853.29,640.99
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,885.08,659.42
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,911.57,674.34
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,934.67,686.88
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,952.08,695.6
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,965.85,701.95
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,973.65,705.86
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,977.71,707.48
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,976.65,704.52
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,971.82,699.29
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,960.58,691.49
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,945.66,681.49
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,925.4,668.63
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,901.66,653.62
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,872.08,634.42
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,839.4,613.23
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,801.83,589.17
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,761.65,562.36
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,716.24,530.94
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,668.92,497.55
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,617.14,460.21
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,567.37,423.25
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,509.38,379.93
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,451.65,335.42
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,390.19,286.92
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,330.48,238.29
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,265.99,186.01
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,207.13,137.58
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,147.15,90.01
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,95.15,52.13
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,46.06,23.4
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.55,9.28
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.18,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,23.38,13.73
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,61.92,32.53
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,110.19,64.08
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,168.48,109.18
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,226.15,157.93
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,290.53,212.89
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,350.92,264.61
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,413.87,317.07
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,472.78,365.03
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,532.4,411.9
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,584.59,452.42
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,638.44,492.87
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,688.23,528.18
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,736.38,561.21
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,779.26,592.1
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,819.7,619.82
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,854.65,642.17
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,886.57,662.35
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,913.17,679.94
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,936.34,695.3
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,953.78,705.59
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,967.54,713.67
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,975.36,718.95
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,979.37,721.86
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,977.34,721.26
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,971.5,718.26
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,960.57,711.59
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,945.93,702.53
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,925.09,689.32
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,900.79,673.8
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,871.03,653.92
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,838.14,631.9
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,800.17,606.5
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,759.67,578.11
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,714.13,545.82
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,666.68,511.41
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,581.56,446.63
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,498.8,383.13
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,479.07,367.02
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,447.96,340.29
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,386.5,289.85
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,327.05,239.84
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,262.86,185.94
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,204.37,136.58
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,144.47,88.71
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,92.85,51.21
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,44.82,23.38
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.35,10.2
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,5.51,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,10.94,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,27.87,17.57
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,59.11,37.35
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,80.88,56.73
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,91.42,69.2
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,120.93,92.99
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,158.38,123.45
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,198.48,155.94
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,242.14,191.2
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,366.78,288.81
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,509.97,400.78
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,564.81,445.1
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,619.55,488.66
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,594.6,467.25
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,538.92,421.35
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,679.39,531.24
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,802.16,625.62
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,777.89,601.79
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,718.12,552.27
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,835.18,641.88
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,930.88,710.38
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,953.09,723.25
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,971.87,734.08
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,981.9,740.07
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,988.11,743.56
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,991.2,743.86
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,990.29,741.57
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,978.52,733.16
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,962.88,722.3
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,944.06,708.28
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,921.35,691.73
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,891.21,672.89
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,857.76,651.68
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,815.72,623.0
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,771.78,591.64
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,725.36,557.14
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,676.97,520.6
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,625.72,481.44
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,572.83,440.09
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,515.94,394.93
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,456.62,346.96
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,394.75,295.73
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,334.03,244.1
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,270.25,189.98
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,210.37,139.09
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,149.54,90.15
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,93.96,49.76
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,43.25,21.78
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,20.74,10.17
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,15.56,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,28.27,18.19
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,56.65,34.75
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,94.81,61.98
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,138.3,96.34
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,181.77,132.5
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,228.5,171.65
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,269.0,206.61
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,299.2,232.1
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,414.39,320.76
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,538.92,415.75
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,555.85,429.05
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,556.66,429.17
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,571.39,438.03
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,583.47,444.01
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,708.6,537.52
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,825.63,622.15
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,859.55,642.52
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,890.17,661.0
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,915.96,676.12
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,938.26,688.87
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,949.55,694.35
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,956.44,697.07
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,936.91,682.92
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,883.95,643.52
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,864.03,629.22
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,840.02,611.98
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,820.26,598.13
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,798.3,582.79
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,798.06,583.62
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,793.65,581.47
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,731.31,537.73
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,669.92,494.56
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,653.79,484.41
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,633.47,470.8
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,649.04,484.21
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,641.76,480.62
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,582.02,436.53
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,523.78,392.93
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,482.25,360.79
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,437.8,325.13
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,375.79,275.3
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,316.33,226.53
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,254.96,177.18
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,198.2,131.22
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,139.93,86.21
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,90.19,51.31
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,44.45,25.36
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.14,11.31
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,16.31,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,30.11,19.99
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,61.36,37.96
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,103.07,66.11
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,154.09,105.34
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,190.25,139.39
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,214.81,163.47
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,277.43,214.82
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,343.04,268.65
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,392.9,309.66
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,443.87,350.57
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,482.14,380.62
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,516.2,406.35
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,558.1,437.59
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,599.0,467.35
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,605.74,469.5
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,594.89,458.5
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,607.93,466.0
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,618.32,471.3
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,624.25,474.36
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,628.06,475.87
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,683.22,516.09
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,751.36,564.27
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,696.5,522.24
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,635.98,476.57
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,681.1,508.14
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,708.75,527.03
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,600.2,448.23
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,508.43,380.31
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,495.39,371.42
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,481.76,361.8
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,436.89,329.38
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,407.02,307.71
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,465.53,353.13
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,516.0,391.57
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,418.77,319.73
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,329.56,252.83
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,374.27,288.52
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,405.9,312.61
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,421.11,323.39
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,414.13,315.08
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,355.52,267.36
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,299.62,220.97
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,240.74,172.31
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,186.88,127.94
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,129.24,83.24
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,84.66,51.96
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,43.29,26.74
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.3,12.57
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.57,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,9.1,2.13
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,15.21,7.2
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,22.86,13.86
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,30.54,20.46
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,39.01,27.6
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,47.51,34.63
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,32.5,21.8
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,17.56,9.12
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,131.69,103.17
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,252.91,199.92
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,148.64,116.0
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,39.98,27.19
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,145.31,112.39
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,265.96,206.82
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,225.23,174.05
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,194.53,149.39
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,171.97,131.3
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,149.35,113.19
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,103.96,77.33
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,58.97,41.54
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,90.25,66.26
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,121.9,90.97
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,313.21,239.82
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,503.6,381.78
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,576.19,434.87
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,631.2,475.04
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,782.1,589.44
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,889.66,669.63
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,778.54,587.37
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,651.36,492.22
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,590.17,447.66
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,517.98,394.38
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,504.27,385.45
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,488.63,374.72
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,572.97,441.1
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,617.8,476.19
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,566.8,436.96
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,515.58,397.06
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,460.23,353.6
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,405.98,309.95
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,348.57,263.0
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,293.56,217.06
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,232.13,166.04
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,180.34,123.25
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,128.09,82.35
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,83.71,50.91
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,43.39,27.18
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,25.37,14.17
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.05,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,17.31,3.51
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,32.37,21.9
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,63.18,39.77
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,103.88,66.54
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,154.0,104.29
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,115.57,82.94
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,27.82
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,62.62,46.68
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,85.55,65.31
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,102.46,78.58
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,119.51,91.75
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,126.52,96.88
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,133.64,102.09
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,197.06,151.95
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,273.47,210.95
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,207.14,158.55
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,151.07,114.08
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,357.49,274.9
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,552.72,420.41
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,654.35,496.44
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,758.63,573.2
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,647.59,489.34
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,528.54,398.51
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,531.58,401.88
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,533.83,404.39
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,405.56,308.4
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,279.75,212.24
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,290.36,220.54
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,315.8,239.83
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,394.16,299.94
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,484.79,367.73
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,295.35,225.7
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,121.79,90.83
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,221.72,169.3
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,315.28,241.12
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,326.57,250.49
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,335.23,257.85
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,265.37,204.16
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,193.2,148.18
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,310.95,240.53
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,389.82,297.8
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,233.51,177.18
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,109.58,83.55
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,155.65,114.98
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,171.55,119.2
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,119.44,79.48
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,79.78,51.9
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,43.84,28.78
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,24.64,13.72
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.79,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.51,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.16,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,6.82,0.01
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,10.25,2.94
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,13.68,5.84
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,104.77,75.34
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,212.74,159.08
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,257.29,195.91
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,303.59,233.65
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,384.74,296.31
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,477.32,367.04
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,528.94,406.38
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,580.89,444.91
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,631.17,481.57
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,679.4,515.92
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,720.73,543.66
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,760.18,569.47
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,797.23,593.35
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,832.28,614.82
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,846.34,622.16
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,868.65,635.03
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,887.95,644.65
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,904.14,652.09
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,912.21,655.85
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,916.84,657.48
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,819.28,588.37
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,683.49,490.58
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,809.71,582.43
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,892.0,638.98
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,873.94,625.82
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,852.35,611.37
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,824.45,593.74
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,793.55,574.16
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,757.63,550.52
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,719.24,524.58
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,675.42,495.13
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,634.28,466.66
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,584.45,430.55
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,533.17,392.44
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,477.16,350.21
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,421.44,306.94
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,362.25,259.94
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,304.55,212.95
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,242.86,162.77
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,187.01,117.61
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,130.15,74.87
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,80.96,42.65
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,36.28,24.69
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.76,12.96
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,18.89,7.12
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,32.35,22.39
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,62.27,38.59
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,94.04,63.92
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,113.97,84.11
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,98.96,75.22
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,68.3,52.26
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,79.97,61.75
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,91.72,71.12
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,85.99,65.97
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,80.22,60.86
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,87.31,66.34
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,94.45,71.79
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,89.04,67.07
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,83.63,62.41
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,88.03,65.69
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,92.46,68.97
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,172.06,131.82
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,253.83,194.7
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,147.48,111.84
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,43.41,29.24
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,46.95,32.02
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,50.48,34.74
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,58.32,40.96
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,66.19,47.2
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,84.33,61.54
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,102.53,75.89
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,202.5,154.2
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,318.95,243.06
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,328.67,249.89
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,337.98,256.73
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,265.87,202.39
