Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,187.06,142.06
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,126.46,95.04
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,67.24,48.29
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,94.89,70.62
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,122.68,93.07
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,95.85,71.87
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,69.34,50.77
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,108.41,82.67
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,146.77,113.91
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,104.2,79.85
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,62.98,46.53
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,52.93,38.49
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,42.88,30.27
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,33.24,22.25
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,23.63,14.12
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,15.59,7.78
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,7.58,0.48
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,6.44,0.0
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,9.86,2.72
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,14.44,6.73
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,19.03,10.7
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,44.03,31.98
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,69.06,52.92
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,57.98,43.31
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,46.79,33.7
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,52.23,38.02
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,57.69,42.31
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,80.67,61.02
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,103.86,79.69
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,147.01,114.07
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,191.15,148.57
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,210.11,162.81
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,229.31,177.16
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,293.27,225.88
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,348.51,266.89
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,389.12,297.08
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,430.34,327.46
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,360.42,274.27
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,276.29,210.15
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,259.89,197.93
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,243.4,185.4
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,218.67,166.24
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,194.0,147.1
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,193.36,146.69
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,192.65,146.21
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,208.56,158.28
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,224.38,170.19
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,233.11,177.02
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,241.68,183.77
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,305.78,233.27
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,356.9,272.13
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,520.68,399.09
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,620.79,473.77
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,570.81,435.05
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,519.78,395.56
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,464.29,352.23
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,409.19,307.9
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,351.24,259.83
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,293.29,210.89
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,234.27,161.43
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,179.44,116.07
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,125.02,74.46
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,78.11,43.7
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,35.37,24.85
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.32,15.06
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.57,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,10.23,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,21.24,10.37
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,31.0,21.39
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,60.46,34.5
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,72.94,46.76
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,52.75,39.48
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,61.64,46.8
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,70.57,53.95
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,86.09,66.54
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,101.73,79.03
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,105.81,81.73
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,109.87,84.4
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,120.76,92.71
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,131.8,101.07
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,154.88,118.93
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,178.41,136.91
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,239.26,184.06
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,314.11,240.9
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,435.61,332.32
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,549.32,414.91
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,633.71,476.35
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,719.13,537.41
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,828.31,616.42
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,912.62,673.67
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,919.38,676.83
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,922.59,678.42
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,920.54,675.75
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,914.93,670.91
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,903.65,663.4
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,888.9,653.73
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,868.64,640.88
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,845.07,625.88
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,815.99,606.84
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,783.99,585.46
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,747.31,560.15
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,708.16,532.66
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,664.2,502.14
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,622.73,472.45
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,572.16,434.49
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,520.69,394.84
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,464.95,351.47
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,409.6,307.04
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,351.24,258.73
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,292.87,209.52
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,234.13,160.7
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,179.55,115.89
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,124.68,74.12
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,77.28,43.43
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,36.2,25.59
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,26.15,15.86
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.97,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,11.41,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,21.94,11.46
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,34.7,24.64
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,62.86,39.13
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,74.68,50.19
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,60.18,45.61
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,85.37,66.28
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,111.57,87.36
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,133.65,104.82
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,156.7,122.87
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,192.43,150.82
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,225.63,176.34
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,300.26,233.8
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,373.27,288.82
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,528.73,407.2
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,689.11,525.02
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,729.33,551.95
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,759.02,572.15
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,791.94,594.12
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,822.27,613.01
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,846.65,627.72
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,867.89,640.32
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,882.09,648.65
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,892.8,654.77
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,899.26,659.12
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,902.31,661.36
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,900.26,659.42
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,894.8,655.34
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,883.82,648.98
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,869.48,640.47
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,849.39,628.12
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,826.16,613.64
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,797.51,595.18
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,766.06,573.75
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,737.56,553.95
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,698.06,526.17
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,654.11,494.28
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,608.6,460.57
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,557.64,422.18
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,506.31,382.53
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,451.01,339.51
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,396.7,295.97
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,338.86,248.77
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,283.49,202.68
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,226.45,155.63
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,173.75,112.82
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,120.79,73.08
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,75.69,44.23
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,36.54,25.6
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,25.83,15.45
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,22.39,12.02
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,39.51,28.55
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,66.29,45.11
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,103.68,69.67
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,151.32,105.32
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,109.66,79.15
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,42.11,29.72
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,56.43,41.46
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,70.78,53.04
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,75.48,56.45
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,80.2,59.85
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,117.42,89.48
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,155.34,119.22
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,166.99,127.89
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,178.82,136.69
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,139.25,105.3
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,99.53,73.72
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,145.03,109.37
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,191.35,145.11
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,177.69,134.07
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,163.95,123.07
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,158.17,118.3
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,152.32,113.5
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,137.92,102.29
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,123.47,91.05
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,93.95,68.09
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,64.62,45.16
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,104.58,76.65
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,144.74,108.18
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,242.75,184.08
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,334.37,253.86
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,291.01,221.44
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,238.54,181.83
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,197.01,149.96
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,156.22,118.36
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,191.23,146.16
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,225.46,173.17
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,179.77,137.69
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,135.59,103.15
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,231.53,179.02
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,305.33,234.57
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,233.2,178.34
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,177.08,135.48
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,146.27,110.86
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,115.03,85.81
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,87.24,63.87
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,62.23,44.48
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,41.51,29.87
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,24.66,14.57
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,12.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,6.48
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,34.54,24.0
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,54.22,39.17
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,76.81,56.64
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,103.77,77.45
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,134.25,102.54
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,165.2,127.76
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,145.06,112.41
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,116.27,89.49
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,129.87,99.94
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,143.74,110.48
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,274.28,213.43
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,404.5,313.83
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,465.72,359.52
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,521.12,400.5
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,551.59,422.49
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,580.91,443.43
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,608.58,463.31
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,635.35,482.38
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,416.08,319.22
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,159.06,119.8
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,161.32,121.76
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,163.53,123.41
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,191.98,145.41
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,220.55,167.33
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,294.87,224.03
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,359.03,272.16
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,270.77,205.58
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,176.0,133.0
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,100.34,74.11
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,26.3,15.39
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,42.55,28.48
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,58.82,41.6
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,81.0,59.37
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,103.25,77.2
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,156.42,119.63
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,209.06,161.3
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,122.91,93.5
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,39.16,26.28
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,23.35,13.52
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,7.62,0.66
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.68
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.57,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.02,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,6.44,0.0
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,9.86,2.73
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,13.68,6.02
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,17.51,9.28
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,15.61,7.61
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,13.71,5.94
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,29.05,18.76
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,31.46
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,42.59,29.69
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,40.7,27.95
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,55.82,40.23
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,71.01,52.45
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,227.87,178.1
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,400.62,310.54
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,386.42,297.68
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,379.94,291.14
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,502.99,383.7
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,632.97,477.26
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,501.11,379.12
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,360.49,272.6
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,329.82,249.93
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,285.73,216.67
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,237.9,180.48
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,190.3,144.08
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,301.6,229.35
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,404.99,306.18
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,317.77,240.91
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,221.98,168.43
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,240.58,183.01
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,259.03,197.17
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,209.1,159.04
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,160.0,121.25
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,117.95,88.51
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,76.61,55.9
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,63.7,45.85
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,50.85,35.71
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,138.13,105.96
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,221.52,171.39
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,201.24,155.55
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,181.06,139.97
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,133.49,102.76
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,92.57,70.58
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,78.58,59.56
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,64.71,48.39
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,51.36,37.33
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,38.17,26.22
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,26.36,17.11
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,14.46,6.39
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,7.21,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,13.6,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,26.78,16.38
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,41.37,30.24
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,66.07,44.26
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,72.42,49.58
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,57.23,42.75
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,99.67,76.76
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,145.41,113.0
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,107.49,82.64
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,63.05,46.58
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,144.15,111.82
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,227.22,176.58
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,235.43,181.96
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,242.76,186.77
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,345.01,264.36
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,445.41,337.92
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,363.65,276.11
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,253.52,192.27
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,226.4,171.48
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,199.0,150.15
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,196.27,147.99
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,193.44,145.72
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,303.33,228.32
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,406.6,302.92
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,298.02,223.01
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,182.13,136.15
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,176.03,131.8
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,169.86,127.13
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,192.62,144.55
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,215.32,161.79
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,307.97,231.67
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,390.42,292.17
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,451.03,337.89
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,494.92,371.3
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,328.88,249.49
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,154.48,116.43
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,170.54,129.57
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,186.26,142.07
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,166.81,127.22
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,147.73,112.65
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,130.21,99.4
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,113.12,86.33
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,110.38,84.46
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,107.39,82.33
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,91.03,69.46
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,74.94,56.6
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,85.23,58.67
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,72.58,46.93
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,43.94,32.18
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,30.47,19.74
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,15.52,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.51,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.02,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,6.06,0.0
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,9.1,2.03
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,12.92,5.31
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,16.74,8.57
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,93.62,69.86
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,176.2,134.16
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,252.0,189.11
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,350.78,262.68
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,401.74,301.97
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,460.17,346.14
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,487.55,367.6
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,514.14,387.71
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,520.24,391.3
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,508.19,381.35
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,614.48,458.8
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,725.85,536.64
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,682.25,501.72
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,617.31,452.99
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,657.58,481.89
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,708.19,516.24
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,794.19,577.66
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,855.8,620.5
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,862.14,623.68
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,865.26,625.55
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,862.62,623.86
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,856.77,620.26
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,846.06,612.98
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,832.16,603.79
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,813.1,592.02
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,790.95,578.2
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,772.53,565.84
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,740.77,544.63
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,707.01,522.05
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,670.16,496.85
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,626.9,467.73
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,582.12,436.56
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,532.71,400.46
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,482.8,362.72
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,429.85,321.29
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,375.86,277.85
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,319.79,231.92
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,266.0,187.05
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,211.25,141.98
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,160.62,101.51
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,110.5,65.55
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,67.82,40.94
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,38.08,27.19
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.11,17.85
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,10.27,3.0
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,16.77,8.41
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,11.56
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,24.48,14.69
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,38.74,26.3
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,53.07,37.79
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,75.23,55.51
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,97.47,73.07
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,262.58,201.63
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,425.01,320.63
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,526.45,393.68
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,637.32,471.58
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,717.55,527.56
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,793.15,579.86
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,816.96,595.31
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,837.75,609.12
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,842.86,611.91
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,858.47,621.73
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,864.83,626.7
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,867.91,629.72
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,779.57,567.71
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,658.27,480.66
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,668.59,490.11
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,676.42,496.79
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,753.02,554.92
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,799.85,591.76
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,771.19,572.17
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,739.83,551.05
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,703.24,525.93
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,664.45,498.73
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,621.04,468.27
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,576.26,435.97
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,527.92,399.35
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,478.8,361.15
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,395.92,298.39
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,322.59,243.26
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,298.52,220.02
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,263.74,185.9
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,209.12,141.0
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,158.74,100.9
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,109.2,65.52
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,67.03,41.38
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,39.03,28.02
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,28.77,18.45
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.46,0.99
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.95,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,26.33,16.73
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,34.49,24.68
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,55.94,33.2
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,103.01,57.95
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,157.07,96.52
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,213.92,142.64
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,271.51,191.04
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,328.0,239.4
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,386.18,288.29
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,441.48,333.17
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,496.91,376.48
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,546.9,415.36
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,597.17,453.22
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,642.74,486.84
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,686.4,518.24
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,726.13,546.95
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,763.35,573.41
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,794.92,595.56
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,823.4,614.57
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,847.4,629.98
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,868.06,643.17
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,882.79,651.55
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,893.99,657.67
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,900.39,661.64
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,903.2,663.39
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,899.92,659.94
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,893.08,654.31
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,881.44,646.57
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,866.28,636.62
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,845.69,623.49
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,821.8,608.2
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,792.76,590.08
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,760.75,568.81
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,723.55,542.71
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,683.97,514.42
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,640.15,482.08
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,594.55,447.78
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,544.91,409.92
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,495.78,371.4
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,441.09,328.18
