Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,103.96,79.95
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,117.84,91.75
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,131.13,103.06
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,110.65,86.6
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,90.58,70.37
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,77.9,60.17
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,65.32,49.89
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,73.26,49.27
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,55.46,43.59
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.62,32.91
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.1,24.0
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.23,11.0
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.78,12.97
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,35.12,25.42
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,42.68,32.62
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,50.96,40.16
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,96.07,55.83
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,147.15,89.45
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,199.9,130.85
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,259.15,180.36
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,313.36,227.41
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,368.92,275.25
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,422.32,320.62
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,475.73,364.81
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,524.18,403.94
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,572.16,441.52
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,616.34,475.17
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,658.52,506.39
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,696.26,534.63
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,731.49,560.5
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,761.94,581.4
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,789.32,599.73
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,811.94,615.6
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,831.23,628.32
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,845.52,636.43
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,856.37,642.26
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,862.19,645.99
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,864.55,647.51
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,861.46,644.2
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,854.92,638.69
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,843.33,631.1
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,828.29,621.27
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,807.92,606.66
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,784.27,588.99
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,756.4,570.19
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,725.57,548.95
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,689.5,522.74
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,650.97,494.23
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,608.06,461.89
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,563.36,427.43
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,515.23,389.53
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,466.57,350.18
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,413.35,306.88
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,360.25,262.56
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,304.81,215.4
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,250.95,169.46
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,192.71,122.02
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,140.7,82.5
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,90.19,50.95
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,48.67,37.12
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,41.09,30.38
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,33.53,23.34
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.57,11.36
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.51,12.74
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.54,26.36
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,45.14,34.46
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,53.71,42.26
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,96.85,57.52
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,146.79,89.74
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,198.46,129.62
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,253.86,175.24
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,310.28,223.32
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,365.28,270.04
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,418.19,313.94
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,471.31,356.76
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,520.8,396.18
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,569.4,433.77
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,610.91,465.33
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,653.36,496.67
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,691.05,524.69
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,726.29,550.44
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,757.14,571.53
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,785.04,590.15
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,807.57,605.71
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,826.85,618.66
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,842.4,627.6
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,854.65,634.33
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,859.96,637.7
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,861.87,638.91
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,859.61,636.16
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,853.93,631.25
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,842.45,623.77
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,827.55,614.09
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,807.68,600.72
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,784.48,584.59
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,756.35,564.6
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,725.26,542.27
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,689.69,516.58
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,651.63,488.6
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,609.17,457.46
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,564.87,424.14
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,518.39,387.6
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,468.55,347.64
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,415.17,304.44
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,361.95,260.38
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,306.36,213.47
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,251.97,167.56
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,193.81,120.92
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,141.92,82.29
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,90.71,50.93
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,49.6,37.44
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,41.97,30.76
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,34.39,23.79
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.83,12.35
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.91,13.1
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.75,23.66
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,41.01,30.38
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,48.3,36.86
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,92.7,51.66
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,144.45,84.26
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,200.39,127.29
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,255.6,172.64
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,309.51,217.73
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,364.6,263.2
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,417.31,305.89
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,469.57,346.77
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,516.94,383.98
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,563.63,419.56
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,606.81,450.96
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,647.78,479.84
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,684.22,505.82
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,718.12,529.53
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,747.07,548.3
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,772.84,564.56
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,794.46,578.97
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,812.82,590.9
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,826.26,598.48
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,836.38,603.99
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,841.6,607.61
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,843.47,609.19
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,840.03,607.88
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,833.27,604.49
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,821.19,597.26
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,805.77,587.9
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,749.05,544.95
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,676.49,491.5
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,637.43,466.18
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,597.8,439.77
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,564.26,416.53
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,523.87,388.14
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,551.78,409.21
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,547.24,405.24
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,486.24,359.08
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,430.89,316.93
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,365.94,268.08
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,312.54,227.79
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,246.78,178.73
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,194.49,140.97
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,160.47,114.77
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,127.72,90.16
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,95.94,67.82
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,67.2,52.15
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,52.19,39.13
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,36.73,25.45
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,23.3,12.69
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.22,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.44,14.55
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.94,25.7
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,44.19,33.4
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,52.39,40.78
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,94.14,54.95
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,144.7,86.81
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,196.02,125.87
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,250.5,170.33
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,306.88,217.98
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,361.6,264.2
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,413.79,307.29
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,466.26,349.45
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,515.74,388.39
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,562.04,423.8
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,606.11,456.5
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,648.48,486.99
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,685.71,513.99
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,720.45,538.64
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,750.98,558.82
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,778.61,576.54
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,800.98,591.48
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,820.04,603.68
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,835.56,611.96
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,847.78,618.06
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,852.77,620.69
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,854.29,621.19
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,851.54,617.78
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,845.3,612.24
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,834.01,605.15
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,819.22,595.88
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,799.15,583.03
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,775.81,567.27
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,747.37,548.2
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,715.94,526.73
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,679.79,501.48
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,641.34,474.04
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,599.14,444.34
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,555.11,412.26
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,506.79,375.32
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,457.9,336.78
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,405.62,294.88
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,353.4,251.95
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,298.28,205.91
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,244.88,161.31
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,187.62,115.74
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,136.59,78.29
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,86.25,48.38
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,48.77,36.59
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,41.57,30.3
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,34.4,23.74
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.88,12.68
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.33,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.29,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.13,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,25.63,15.63
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.05,28.41
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.42,37.99
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.7,47.22
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,99.25,63.06
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,145.36,92.33
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,187.75,126.9
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,229.78,163.23
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,285.49,206.98
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,346.41,255.86
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,396.31,297.44
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,446.38,338.22
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,494.17,377.23
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,540.06,413.94
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,581.58,445.86
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,621.24,475.59
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,657.22,501.69
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,691.06,525.62
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,720.07,545.7
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,746.26,563.4
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,767.39,578.48
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,785.55,591.33
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,792.84,596.28
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,810.47,607.44
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,789.09,587.36
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,742.65,549.75
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,468.27,352.1
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,177.07,131.2
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,144.56,106.69
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,112.27,81.85
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,230.92,172.88
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,344.86,258.08
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,542.65,409.86
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,682.2,513.52
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,652.07,490.13
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,613.84,461.51
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,572.85,430.37
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,530.47,397.58
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,483.38,360.73
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,436.42,323.18
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,386.37,283.08
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,336.95,242.63
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,285.55,200.0
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,234.99,157.95
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,183.93,117.39
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,136.53,82.74
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,89.84,54.4
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,55.44,42.16
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,46.74,34.51
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,35.72,24.64
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,24.45,13.87
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.42,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.27,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.03,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.17,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.32,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,46.75,33.39
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,87.59,66.82
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,60.73,44.52
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,32.96,21.55
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,49.19,34.7
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,65.52,47.73
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,82.18,61.02
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,98.85,74.19
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,87.0,64.39
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,75.08,54.64
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,94.81,70.22
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,114.69,85.81
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,103.27,76.66
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,91.76,67.47
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,125.71,94.22
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,159.97,120.95
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,206.38,156.78
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,253.07,192.41
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,179.16,135.43
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,105.51,77.99
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,174.8,131.98
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,244.3,184.89
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,427.19,324.61
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,595.31,447.79
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,372.24,283.54
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,148.29,111.57
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,149.51,113.2
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,150.71,114.51
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,243.52,187.38
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,329.01,253.15
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,328.15,253.16
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,325.25,251.6
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,201.64,155.89
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,81.69,60.78
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,219.39,167.62
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,316.14,236.34
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,168.69,123.73
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,45.99,32.52
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,39.8,27.55
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,33.62,22.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,27.47,17.39
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,21.32,13.02
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,15.58,7.94
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,9.86,2.83
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,5.68,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.12,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,29.24,18.55
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,45.32,33.48
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,60.04,46.75
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,74.49,59.5
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,90.26,65.31
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,90.11,69.31
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,141.96,103.77
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,215.1,156.24
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,263.26,194.66
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,313.1,234.68
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,370.11,279.52
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,438.08,332.86
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,484.34,369.61
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,530.62,405.58
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,573.52,438.37
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,616.47,470.56
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,653.3,497.17
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,688.28,521.81
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,715.55,540.77
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,745.5,561.14
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,767.44,576.3
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,786.47,589.2
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,804.75,600.73
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,807.72,601.81
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,812.87,604.91
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,814.95,605.78
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,813.38,603.0
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,808.64,598.15
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,797.52,589.92
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,783.21,579.46
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,765.27,566.73
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,744.08,551.62
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,717.13,532.31
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,687.42,510.81
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,653.23,485.83
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,616.64,458.66
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,579.2,430.14
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,535.93,396.84
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,489.29,360.45
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,441.79,322.54
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,391.02,281.89
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,340.53,240.58
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,285.16,194.79
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,233.71,152.21
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,181.43,111.43
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,132.45,76.55
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,84.81,49.54
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,53.53,40.18
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,45.44,33.22
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.3,25.92
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,23.7,13.43
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.2,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,30.2,19.23
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,47.09,34.6
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,58.93,45.23
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,70.04,54.94
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,101.76,66.99
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,145.05,93.63
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,188.31,124.19
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,240.91,164.73
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,289.08,204.05
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,339.29,244.96
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,387.74,284.06
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,437.69,323.55
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,484.1,360.35
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,529.99,395.91
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,571.43,426.82
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,611.8,456.22
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,647.11,481.32
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,680.27,504.36
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,709.24,524.06
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,735.62,541.62
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,756.71,556.39
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,774.8,568.99
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,787.25,577.81
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,796.48,584.42
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,801.28,587.87
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,802.99,589.22
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,799.0,586.59
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,791.96,581.88
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,780.61,574.09
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,766.2,564.16
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,746.11,550.31
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,723.36,534.47
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,696.22,515.31
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,666.62,494.16
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,631.56,468.68
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,597.1,443.17
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,556.53,412.86
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,514.84,381.15
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,468.05,345.11
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,422.19,309.18
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,374.0,271.36
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,326.83,233.67
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,273.88,191.5
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,228.45,155.59
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,181.77,120.05
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,139.07,89.93
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,98.44,66.01
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,72.93,56.41
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,58.4,43.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,43.66,31.01
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,27.52,16.44
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.06,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,27.68,17.42
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,42.29,30.81
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.12,41.47
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.74,51.68
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,97.56,63.67
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,141.98,90.94
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,187.78,124.98
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,236.39,163.89
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,288.03,206.2
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,338.0,247.27
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,385.52,285.92
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,432.49,323.11
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,477.3,358.16
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,521.91,392.19
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,561.35,421.52
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,598.37,448.3
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,633.37,473.78
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,666.68,497.55
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,693.85,515.71
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,718.33,531.64
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,739.33,545.98
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,757.76,558.37
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,778.76,573.13
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,793.78,583.76
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,798.39,586.47
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,800.03,587.16
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,575.25,425.78
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,296.1,217.68
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,400.86,295.63
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,503.04,368.68
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,434.26,318.3
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,375.06,275.01
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,405.19,298.22
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,439.61,323.92
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,401.21,296.2
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,357.56,264.78
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,377.01,279.66
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,384.99,285.46
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,340.61,252.8
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,298.79,222.0
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,290.16,214.67
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,277.26,202.84
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,239.53,172.94
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,202.03,143.18
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,174.07,118.29
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,138.66,89.37
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,97.1,64.93
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,71.35,55.06
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,57.65,43.43
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,43.8,31.31
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,27.48,16.6
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,11.0,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.06,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,16.38,8.02
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,26.74,17.4
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,39.53,28.73
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,51.97,39.6
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,65.64,48.89
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,79.58,60.09
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,79.34,59.55
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,78.71,58.68
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,121.63,92.52
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,165.92,126.9
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,136.32,103.27
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,104.59,78.01
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,136.31,102.7
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,168.62,127.45
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,348.32,263.8
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,538.94,400.9
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,530.22,391.61
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,520.31,382.18
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,461.77,339.08
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,396.1,290.46
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,498.44,364.41
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,603.09,436.84
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,607.23,438.77
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,609.8,440.43
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,620.21,447.89
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,629.28,454.41
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,381.55,281.16
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,128.04,92.8
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,459.74,345.37
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,752.4,549.02
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,733.58,534.08
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,712.02,519.83
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,684.5,500.96
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,654.76,480.3
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,541.52,398.9
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,430.98,318.59
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,429.65,318.34
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,417.91,309.58
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,425.08,313.58
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,415.57,303.47
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,349.09,254.01
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,291.6,211.67
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,263.64,187.26
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,226.08,154.67
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,180.09,119.8
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,138.06,90.41
