Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,97.63,66.51
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,73.12,56.99
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,59.19,45.01
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,45.07,32.57
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,29.23,18.22
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.0
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,30.92,20.4
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,49.27,37.18
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,66.76,52.86
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,83.58,67.62
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,111.63,81.11
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,150.49,106.47
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,190.24,135.06
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,233.87,168.21
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,276.49,201.86
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,324.97,240.11
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,368.93,274.73
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,413.9,309.49
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,456.2,341.46
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,498.85,372.93
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,538.38,401.45
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,577.81,429.25
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,611.94,453.29
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,644.94,476.04
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,673.64,494.85
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,700.74,512.21
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,679.98,495.57
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,645.2,469.57
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,642.14,465.65
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,636.54,459.73
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,644.86,465.19
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,651.65,469.5
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,564.99,409.04
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,476.8,346.76
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,499.19,363.39
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,511.92,372.61
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,522.97,381.01
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,531.79,387.78
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,535.95,391.24
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,530.51,388.0
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,555.12,406.56
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,565.01,413.88
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,519.35,380.84
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,473.82,347.71
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,417.37,306.56
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,362.26,266.22
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,304.78,224.47
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,251.5,185.85
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,232.37,168.76
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,203.95,143.62
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,174.02,119.13
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,140.95,94.08
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,101.76,70.77
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,77.0,60.26
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,62.05,47.45
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,46.84,34.08
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,29.62,18.57
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,11.75,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,6.69,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,12.97,1.15
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,28.68,18.37
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,43.84,32.1
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,59.75,46.19
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,75.55,59.9
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,97.17,71.93
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,124.71,91.1
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,150.64,111.22
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,175.22,130.58
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,204.38,153.23
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,234.19,176.24
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,215.27,162.54
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,190.57,143.88
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,196.31,148.03
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,201.74,151.83
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,209.53,157.43
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,217.26,162.97
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,242.58,181.6
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,268.21,200.17
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,251.86,187.64
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,235.08,174.97
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,229.5,170.97
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,223.78,166.83
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,253.7,188.82
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,283.69,210.37
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,334.42,246.81
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,376.94,276.61
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,341.25,250.85
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,297.04,219.26
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,242.58,180.32
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,188.44,140.66
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,111.72,82.35
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,35.67,22.81
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,32.52,20.44
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,29.38,18.01
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,40.58,27.03
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,51.78,36.05
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,40.1,26.81
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,28.47,17.53
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,43.49,29.79
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,58.54,42.08
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,84.22,63.1
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,109.13,83.55
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,62.28,45.73
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,14.5,6.43
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,12.57,4.89
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,10.65,3.32
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,8.74,1.72
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,6.83,0.36
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,4.92,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.03,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,1.89,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.75,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.33,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,8.35,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,22.52,13.7
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,36.02,26.21
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,52.03,40.74
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,67.87,54.87
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,87.59,68.22
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,112.89,87.61
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,138.22,107.42
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,165.09,128.61
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,206.64,160.39
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,252.21,195.51
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,252.7,197.2
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,243.19,190.21
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,295.84,230.5
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,357.37,276.97
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,374.73,289.3
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,390.67,300.44
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,407.2,312.41
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,422.9,323.62
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,402.84,307.48
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,387.45,294.87
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,336.57,256.42
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,276.9,211.03
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,283.02,215.3
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,289.01,219.26
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,297.2,225.31
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,305.21,231.22
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,336.01,254.21
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,357.91,270.39
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,321.79,243.51
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,278.38,211.14
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,264.35,200.82
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,250.32,190.39
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,259.58,197.71
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,268.47,204.68
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,303.57,231.72
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,330.68,252.39
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,318.63,243.53
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,305.71,234.04
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,285.08,218.54
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,264.05,202.54
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,177.71,136.51
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,94.93,72.0
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,58.79,42.89
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,22.15,12.79
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,19.07,10.33
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,15.99,7.82
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,13.31,5.59
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,10.63,3.72
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,7.96,1.35
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.3,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.02,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.29,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,12.19,1.71
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,26.98,17.25
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,41.36,30.4
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,57.01,44.42
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,71.33,57.0
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,78.14,59.67
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,82.34,63.36
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,82.21,62.9
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,81.64,62.08
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,81.59,61.79
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,81.43,61.43
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,102.19,77.91
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,123.13,94.3
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,117.94,89.69
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,112.58,85.02
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,108.15,81.14
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,103.67,77.27
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,145.88,110.38
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,188.63,143.46
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,175.35,132.64
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,161.88,121.84
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,280.23,212.35
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,395.86,297.72
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,318.55,239.36
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,233.75,175.33
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,342.07,256.84
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,444.04,331.08
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,397.23,295.95
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,350.24,261.06
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,345.7,258.11
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,340.9,254.82
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,342.35,255.77
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,343.38,256.4
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,389.38,291.81
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,438.35,328.89
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,361.6,272.27
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,294.31,222.22
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,323.59,245.46
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,352.51,267.71
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,402.58,303.73
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,417.7,309.93
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,369.02,270.18
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,320.85,230.27
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,224.74,161.77
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,157.11,118.97
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,155.83,107.75
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,126.93,76.95
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,81.82,52.51
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,58.31,45.04
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,50.12,37.86
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.48,28.31
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,27.74,17.51
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,15.99,2.34
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,10.65,1.1
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,23.95,14.79
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,36.76,26.54
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,52.43,40.59
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,67.93,54.27
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,83.66,64.55
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,100.83,78.06
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,79.05,59.95
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,53.73,39.05
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,67.72,50.32
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,81.43,61.18
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,78.92,58.79
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,76.35,56.41
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,88.3,65.84
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,100.31,75.24
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,153.78,117.16
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,208.02,158.82
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,308.44,235.6
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,408.3,309.96
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,272.3,206.98
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,128.65,95.85
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,208.05,157.31
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,288.23,217.74
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,434.49,326.55
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,565.87,420.24
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,544.2,403.4
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,521.24,386.44
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,534.27,396.21
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,546.16,404.96
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,577.57,428.5
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,612.61,454.13
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,542.81,403.65
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,481.33,358.94
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,580.6,435.26
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,646.26,484.59
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,613.96,460.56
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,579.33,434.94
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,540.14,405.22
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,499.23,373.58
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,395.3,296.38
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,305.95,231.09
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,317.98,236.59
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,311.73,224.71
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,249.54,178.02
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,202.15,144.74
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,164.56,115.85
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,128.96,90.12
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,94.92,68.6
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,73.44,57.84
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,59.38,45.66
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,44.99,32.91
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,30.74,19.98
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,16.01,3.05
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.36,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.54,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.01,3.82
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,17.5,9.82
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,25.16,16.77
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,32.85,23.65
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,41.71,29.95
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,50.61,37.4
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,94.62,73.44
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,139.26,109.28
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,174.11,136.47
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,212.04,166.15
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,264.38,206.13
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,320.46,248.96
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,278.0,216.52
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,218.1,169.51
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,247.87,192.25
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,275.01,212.51
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,254.93,196.25
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,228.86,175.5
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,198.2,151.33
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,167.13,126.84
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,164.46,124.7
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,161.71,122.47
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,233.86,177.75
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,306.48,231.96
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,486.57,367.84
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,656.3,489.85
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,469.22,352.89
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,260.17,195.57
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,247.99,187.04
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,235.75,177.9
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,317.02,239.62
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,390.46,294.16
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,391.37,295.04
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,391.2,295.39
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,326.78,247.65
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,264.66,201.13
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,195.51,148.92
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,132.08,99.97
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,141.13,107.45
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,149.84,114.6
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,184.91,142.13
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,212.68,163.34
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,118.8,90.01
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,25.99,15.94
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,22.52,13.18
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,19.05,10.37
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,15.98,7.82
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,12.92,5.72
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,9.86,3.01
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,6.82,0.28
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.16,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.79,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.18,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.27,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.3,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,8.34,1.72
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,11.77,4.87
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,15.21,7.99
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,18.66,10.37
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,22.12,13.29
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,22.14,13.21
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.13
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,13.4
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,22.97,13.68
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,32.62,21.63
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,42.3,29.52
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,43.5,30.42
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.32
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,75.79,56.67
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,106.73,81.6
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,98.36,74.64
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,89.95,67.73
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,118.33,90.3
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,147.0,112.65
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,308.21,237.57
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,468.28,354.72
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,544.55,408.7
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,620.68,461.8
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,620.31,459.74
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,618.45,457.41
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,609.43,450.16
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,599.13,442.13
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,506.21,375.44
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,413.01,307.7
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,373.47,279.2
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,334.41,250.46
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,281.61,211.88
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,224.9,169.73
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,228.58,172.98
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,231.96,175.79
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,223.54,169.77
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,215.0,163.66
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,223.83,170.78
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,228.09,174.22
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,201.1,154.11
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,175.03,134.54
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,198.66,148.25
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,204.26,145.87
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,170.09,113.24
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,122.2,73.13
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,77.58,50.42
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,58.25,45.19
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,50.46,38.36
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.26,29.19
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,28.86,18.72
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.48,5.2
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,18.95,7.66
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.32,20.5
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.7,31.08
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,35.28,25.69
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,31.31,22.23
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,46.74,34.05
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,61.86,46.53
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,85.04,65.43
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,108.41,84.09
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,117.5,90.87
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,126.67,97.68
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,137.03,105.15
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,147.58,112.7
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,160.59,122.58
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,173.81,132.57
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,200.86,152.91
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,228.34,173.31
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,282.78,214.15
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,334.46,252.21
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,453.04,339.51
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,576.98,427.39
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,669.32,494.17
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,747.19,550.32
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,761.25,558.73
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,772.33,565.61
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,776.61,568.47
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,777.92,569.33
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,774.79,567.16
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,768.72,562.99
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,758.51,556.04
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,745.18,546.92
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,725.93,532.62
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,703.79,516.26
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,678.08,498.31
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,649.71,478.2
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,617.02,455.0
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,585.78,432.15
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,545.69,403.28
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,504.06,372.4
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,458.85,337.26
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,413.09,300.79
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,364.97,261.64
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,314.14,219.79
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,264.21,178.65
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,215.98,139.38
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,166.73,101.76
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,120.62,70.76
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,76.33,49.08
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,58.18,44.56
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,50.4,37.83
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.26,28.82
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.87,18.5
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.48,5.58
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,9.05,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,17.62,6.72
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,35.1,24.09
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,52.35,39.69
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,67.38,53.05
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,82.12,65.85
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,103.57,74.85
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,141.83,97.16
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,151.62,109.66
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,141.18,107.95
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,192.89,145.99
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,252.27,190.31
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,282.02,213.42
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,311.28,235.78
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,334.9,253.47
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,357.16,269.7
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,345.39,260.33
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,324.05,243.61
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,342.65,257.13
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,361.15,270.34
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,360.02,269.08
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,358.05,267.28
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,312.07,233.15
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,258.75,193.37
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,340.36,253.61
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,416.28,307.84
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,546.14,402.65
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,662.86,485.01
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,511.9,377.12
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,347.32,256.76
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,471.59,349.2
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,589.35,432.84
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,520.76,382.68
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,459.65,338.3
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,366.55,271.62
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,282.38,210.01
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,433.43,324.13
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,561.17,415.36
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,508.07,376.5
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,458.86,340.8
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,386.36,287.4
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,325.17,242.54
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,317.73,234.51
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,298.09,215.16
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,260.44,184.37
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,223.39,154.5
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,179.97,122.15
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,140.01,94.99
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,102.19,73.65
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,83.09,65.57
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,67.79,52.47
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,52.18,38.79
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,34.49,23.1
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,16.18,5.08
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,10.62,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,20.27,8.72
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,34.52,23.41
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,48.55,36.11
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,59.84,46.15
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,72.04,56.68
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,91.46,67.89
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,128.15,90.55
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,162.32,116.13
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,196.15,142.8
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,224.27,166.42
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,250.38,188.16
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,261.32,197.75
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,264.53,200.68
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,252.59,191.76
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,237.31,180.0
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,196.67,148.44
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,157.34,117.79
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,162.84,121.91
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,168.33,125.95
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,177.65,132.95
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,187.01,139.95
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,166.96,124.53
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,146.73,108.97
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,161.36,119.95
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,176.01,130.81
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,214.48,159.86
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,252.93,188.6
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,439.86,327.75
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,614.53,451.25
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,678.71,499.48
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,727.78,537.16
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,639.52,471.85
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,549.64,405.27
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,458.67,340.05
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,371.43,276.28
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,465.12,347.13
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,538.48,400.26
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,500.14,371.5
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,460.68,341.87
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,434.04,320.54
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,402.46,294.05
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,356.27,257.32
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,310.91,220.71
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,264.03,182.67
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,215.94,144.35
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,171.0,110.7
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,129.63,83.11
