Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,90.11,62.7
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,73.64,57.3
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,62.41,47.71
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,50.19,36.98
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,34.6,23.13
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,18.79,7.15
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.31,9.01
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,32.93,22.15
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,45.46,33.48
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.24,42.2
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,64.89,50.55
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,83.31,56.09
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,128.35,80.03
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,173.37,111.19
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,220.57,147.78
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,266.51,184.96
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,314.31,224.09
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,218.85,160.95
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,85.49,62.59
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,92.09,67.73
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,98.72,72.76
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,104.11,76.65
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,109.56,80.58
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,114.11,83.98
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,118.75,87.48
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,122.83,90.53
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,126.92,93.6
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,145.26,107.67
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,163.72,121.77
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,167.9,124.64
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,172.03,127.49
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,257.93,192.25
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,339.43,252.42
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,289.0,214.59
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,246.21,182.52
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,237.23,175.96
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,228.16,169.29
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,401.09,299.49
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,558.81,413.4
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,511.06,378.3
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,469.81,348.41
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,459.86,341.67
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,452.11,336.14
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,435.74,324.78
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,416.11,310.53
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,286.67,214.78
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,169.09,126.91
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,181.04,136.58
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,189.08,142.87
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,206.07,150.78
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,204.96,142.96
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,166.11,113.71
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,129.73,88.59
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,95.09,68.57
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,76.98,60.15
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,63.2,48.39
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,49.13,36.1
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,34.62,23.13
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,19.62,8.0
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,10.23,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,11.02,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,21.05,9.68
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,35.92,24.63
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,50.76,38.02
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.01,44.58
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,65.31,50.91
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,89.27,63.01
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,131.9,88.48
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,160.39,114.63
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,171.47,129.25
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,196.9,148.84
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,222.93,168.82
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,293.56,219.11
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,381.75,283.98
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,327.35,246.93
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,248.69,188.56
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,263.8,199.56
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,278.91,210.31
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,369.93,278.75
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,460.63,345.68
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,478.97,357.63
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,495.91,368.61
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,412.64,307.34
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,317.58,236.44
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,324.13,240.94
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,330.46,245.05
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,331.56,245.88
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,332.35,246.51
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,213.77,158.39
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,92.78,66.3
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,278.61,208.12
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,459.46,340.28
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,424.39,314.21
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,389.73,289.02
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,433.94,322.87
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,467.88,348.72
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,478.37,356.8
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,478.98,357.39
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,464.91,346.78
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,449.34,334.28
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,378.43,281.53
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,318.1,237.11
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,254.04,190.09
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,195.78,147.57
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,208.94,152.64
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,204.55,142.36
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,168.53,116.6
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,137.34,96.54
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,104.89,77.37
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,86.78,68.42
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,70.11,54.25
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,53.16,39.52
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,35.4,23.82
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.75,6.27
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.47
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,19.06,10.39
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,29.81,19.97
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,42.21,30.83
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,54.29,41.26
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,78.28,56.89
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,127.02,86.7
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,135.42,97.33
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,125.03,95.15
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,110.37,83.34
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,94.13,70.28
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,131.58,99.44
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,169.76,128.69
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,184.04,139.43
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,198.47,150.27
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,220.12,166.28
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,242.11,182.38
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,224.81,168.95
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,206.9,155.11
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,191.53,142.98
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,175.93,130.73
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,188.37,140.09
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,200.83,149.41
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,318.25,237.49
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,431.77,320.16
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,356.28,264.58
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,273.67,203.41
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,318.25,236.67
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,355.99,264.33
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,370.02,274.68
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,383.46,284.67
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,385.97,286.19
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,387.82,287.26
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,382.72,283.83
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,376.88,279.87
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,328.27,244.31
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,281.18,209.68
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,253.81,189.65
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,224.5,167.94
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,184.64,138.06
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,145.8,108.67
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,184.42,138.0
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,215.7,160.94
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,182.81,136.17
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,152.22,113.3
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,130.65,97.21
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,110.03,81.89
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,90.12,67.23
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,75.31,58.49
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,59.48,45.06
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,43.57,31.29
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,28.89,18.35
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,13.72,4.26
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,6.69,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,12.95,3.9
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,30.63,20.02
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,47.55,34.99
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,62.33,47.9
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,77.32,60.72
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,64.45,47.03
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,47.51,33.41
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,94.36,70.72
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,140.8,107.04
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,129.51,98.28
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,114.86,86.8
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,137.68,104.49
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,161.09,122.51
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,225.95,172.33
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,292.47,222.78
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,340.44,258.85
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,395.48,300.06
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,469.0,355.0
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,543.95,410.37
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,527.59,397.12
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,500.81,376.28
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,499.59,374.79
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,496.74,372.05
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,618.13,463.4
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,731.26,545.97
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,736.55,548.97
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,739.26,551.15
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,744.61,556.22
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,739.49,553.91
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,659.71,492.78
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,562.64,418.89
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,573.0,426.73
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,575.93,428.81
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,611.3,457.02
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,627.92,470.67
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,590.03,441.49
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,552.64,412.72
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,456.13,341.24
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,367.39,275.7
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,336.03,252.08
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,304.94,228.32
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,219.58,164.53
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,144.52,108.61
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,178.11,130.96
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,195.94,139.63
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,163.31,116.03
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,134.38,96.61
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,103.81,77.19
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,84.94,66.89
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,68.93,53.28
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,52.62,39.11
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,35.51,24.03
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,17.49,7.28
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.4,9.55
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,38.17,26.44
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,55.48,41.91
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,44.48,32.78
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,30.54,20.79
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,19.81,10.77
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.13,1.9
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,27.51,16.98
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,31.93
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,94.72,70.96
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,142.74,108.84
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,218.16,165.75
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,303.66,230.14
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,195.25,147.82
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,68.78,49.13
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,216.41,164.12
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,366.08,276.62
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,264.5,199.66
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,154.33,114.99
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,159.94,119.07
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,165.62,123.08
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,166.95,123.94
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,168.19,124.74
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,177.41,131.41
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,186.6,138.01
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,178.99,132.16
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,171.25,126.27
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,181.33,133.85
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,191.29,141.29
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,215.07,159.03
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,238.64,176.41
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,318.59,235.31
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,391.43,287.31
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,386.91,283.52
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,381.59,279.46
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,403.8,295.28
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,417.04,304.06
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,423.28,308.0
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,419.13,303.98
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,422.35,303.41
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,403.1,284.38
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,334.44,236.13
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,280.45,199.97
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,254.93,174.25
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,211.41,133.18
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,163.36,97.82
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,118.28,69.08
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,73.75,48.99
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,58.96,44.84
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,51.95,38.87
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.59,30.66
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,31.89,21.09
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.23,10.3
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,23.7,12.21
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,38.48,26.8
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,53.19,39.97
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,61.71,47.58
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,71.45,55.96
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,71.15,53.05
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,70.42,52.32
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,121.2,89.99
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,180.73,133.81
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,220.36,162.5
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,267.46,197.56
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,327.91,239.76
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,405.95,297.05
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,417.41,310.35
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,407.14,305.06
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,484.86,362.5
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,572.53,427.09
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,509.63,380.5
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,413.13,307.45
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,462.71,343.41
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,514.11,379.75
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,626.84,464.04
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,729.34,539.62
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,742.41,547.17
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,752.51,553.03
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,757.32,556.17
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,759.17,557.24
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,756.27,555.22
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,750.43,551.15
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,660.67,484.2
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,554.62,405.43
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,566.24,414.79
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,570.48,418.38
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,512.0,376.33
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,451.69,332.88
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,522.84,386.76
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,562.74,415.66
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,525.15,387.49
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,485.5,357.46
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,442.17,323.35
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,398.32,288.15
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,351.93,251.0
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,306.08,213.72
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,258.93,175.15
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,213.45,138.68
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,167.11,104.27
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,124.05,76.44
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,79.83,54.93
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,65.62,50.51
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,56.62,42.84
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,47.52,34.84
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,35.4,23.96
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,23.23,11.9
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,10.62,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,20.42,9.84
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,35.9,24.71
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,51.17,38.43
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,64.54,50.22
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,76.38,60.4
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,93.18,69.69
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,125.52,89.22
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,158.81,106.04
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,212.28,140.8
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,251.21,177.63
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,278.1,204.2
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,266.15,199.66
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,238.55,181.16
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,282.21,214.03
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,332.05,251.18
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,398.25,299.67
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,475.16,355.4
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,350.97,264.19
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,208.88,156.55
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,212.67,159.27
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,216.42,161.64
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,223.21,166.6
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,229.96,171.54
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,399.12,297.36
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,556.72,408.97
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,663.75,488.4
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,738.1,544.48
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,735.34,541.99
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,741.94,546.03
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,732.44,539.08
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,719.89,530.05
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,701.28,515.72
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,679.89,499.39
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,518.37,383.23
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,352.21,260.68
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,478.23,355.68
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,563.0,415.55
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,482.84,356.17
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,411.83,304.76
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,415.6,305.31
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,396.37,286.06
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,350.18,249.08
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,304.31,211.78
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,256.47,172.79
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,210.57,136.07
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,163.89,101.28
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,120.38,73.22
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,79.46,55.04
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,64.98,50.16
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,56.3,42.76
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.55,35.04
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,35.39,24.11
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,23.23,12.17
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.75,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.3,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,11.39,4.06
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,17.5,9.57
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,24.78,16.02
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,32.08,22.38
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,24.4,15.68
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,16.76,8.37
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,14.1,6.11
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,11.44,3.86
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,89.6,67.21
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,165.71,126.28
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,243.32,181.79
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,333.53,245.84
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,398.97,292.94
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,478.05,351.4
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,517.29,381.63
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,554.77,410.21
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,588.1,435.96
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,619.63,460.08
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,646.1,479.3
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,669.86,496.3
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,690.87,511.35
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,709.29,524.44
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,721.93,534.66
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,738.75,547.57
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,743.84,550.26
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,746.04,550.94
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,744.58,549.67
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,740.19,546.35
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,730.69,539.15
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,718.13,529.79
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,692.36,510.6
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,673.74,496.0
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,656.53,482.87
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,628.86,462.46
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,597.67,439.63
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,564.11,414.65
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,525.8,385.77
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,485.95,355.12
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,443.24,321.82
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,399.27,286.71
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,352.87,249.24
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,306.62,211.25
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,254.54,168.94
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,207.11,130.88
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,159.57,95.48
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,114.92,66.97
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,73.5,49.8
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,63.71,48.88
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,53.33,40.06
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.12,32.85
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.23,23.12
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.34,12.42
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,11.41,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,21.8,11.03
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,37.04,25.71
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,51.72,38.91
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,63.28,49.24
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,74.66,59.17
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,87.21,69.88
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,102.77,78.66
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,136.81,102.68
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,180.5,133.99
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,192.4,145.22
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,199.41,152.27
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,218.46,166.78
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,237.22,180.82
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,213.74,162.49
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,185.27,140.22
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,177.27,133.61
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,168.92,126.73
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,205.09,154.22
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,241.68,181.67
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,146.0,108.35
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,48.93,32.86
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,83.76,60.09
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,118.71,87.08
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,133.15,98.14
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,147.62,109.22
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,94.92,68.59
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,42.11,27.44
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,42.49,27.69
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,42.86,27.92
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,51.79,34.98
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,60.7,42.04
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,66.87,46.89
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,73.02,51.74
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,56.28,38.78
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.68
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,51.09,34.91
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,62.7,44.14
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,49.81,34.11
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,36.98,24.03
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,43.51,29.41
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,50.04,34.82
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,102.41,76.79
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,151.72,115.93
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,184.14,136.75
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,199.65,142.91
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,164.21,116.35
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,131.03,93.38
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,102.02,76.83
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,87.0,69.47
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,71.03,55.68
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,54.76,41.37
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,37.67,26.18
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,19.69,9.76
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,12.2,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,23.11,12.19
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,37.57,26.3
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,51.94,39.29
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,62.19,48.41
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,72.17,57.0
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,77.35,61.36
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,82.87,62.86
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,128.18,87.06
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,211.29,139.94
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,255.66,174.65
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,301.94,211.73
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,346.6,247.76
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,391.75,283.61
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,434.68,317.44
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,477.28,350.33
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,471.9,348.21
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,444.87,328.99
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,443.64,328.2
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,442.67,327.04
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,328.17,244.26
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,208.57,155.3
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,391.55,291.71
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,571.45,416.92
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,612.38,444.19
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,653.21,472.37
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,653.23,471.87
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,651.43,470.55
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,628.88,453.65
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,605.02,436.02
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,594.23,429.39
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,582.16,421.7
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,594.38,431.68
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,606.18,440.89
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,378.04,280.87
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,151.1,111.81
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,377.3,285.17
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,557.76,413.04
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,520.3,383.56
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,481.45,353.91
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,278.09,206.23
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,96.83,71.3
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,152.56,114.81
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,201.11,151.6
