Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,117.64,87.5
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,33.68,21.75
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,29.43,18.48
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,25.19,15.12
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,20.96,11.69
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,16.74,8.83
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,12.92,5.53
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.1,2.18
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.06,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.02,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.51,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,14.45,6.67
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,22.1,13.55
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,31.7,22.08
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,41.34,30.54
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,21.09
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,19.82,10.95
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,56.43,41.27
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,91.69,69.98
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,169.59,127.68
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,261.29,196.27
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,258.71,196.99
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,245.86,188.71
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,278.52,213.59
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,312.57,239.27
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,300.36,229.44
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,285.27,217.33
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,240.4,182.99
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,190.34,144.38
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,288.65,219.22
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,385.31,290.42
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,486.42,365.14
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,589.87,439.49
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,668.72,497.87
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,733.11,545.36
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,691.97,510.63
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,630.35,462.49
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,603.69,442.64
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,572.23,419.2
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,602.19,441.06
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,624.99,457.19
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,604.63,442.56
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,583.12,427.41
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,620.46,456.75
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,629.78,465.45
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,598.14,442.38
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,564.19,417.4
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,484.05,358.34
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,407.74,302.96
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,416.69,307.06
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,399.51,288.44
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,352.07,249.32
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,304.6,209.76
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,255.44,168.98
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,207.12,129.64
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,154.78,90.22
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,108.63,60.8
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,63.61,42.02
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,52.13,39.39
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,45.94,34.1
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,39.73,28.57
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,30.89,20.6
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,22.01,11.9
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,12.17,3.91
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,22.91,14.09
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,33.6,23.82
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,45.73,34.65
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,57.76,45.19
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,83.2,67.26
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,124.09,91.35
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,156.5,112.86
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,195.32,140.94
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,235.14,163.14
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,296.77,205.86
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,340.79,247.96
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,367.32,273.83
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,386.21,290.56
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,399.23,301.43
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,444.94,335.44
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,498.58,374.94
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,510.04,383.3
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,520.71,390.75
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,601.99,452.23
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,676.73,508.55
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,458.54,348.76
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,192.56,144.05
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,381.45,287.72
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,559.89,416.46
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,664.79,495.67
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,741.24,554.24
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,737.92,551.0
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,731.76,546.26
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,599.42,447.39
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,439.46,326.85
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,471.77,351.61
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,496.31,369.68
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,384.96,288.43
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,267.53,201.15
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,358.37,270.18
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,431.91,323.9
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,306.1,230.77
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,181.77,137.14
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,277.37,209.31
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,353.17,262.62
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,317.15,234.03
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,280.36,204.78
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,234.53,170.15
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,194.25,140.55
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,160.92,115.28
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,128.34,92.03
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,97.07,72.79
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,80.05,63.48
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,67.11,52.43
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,52.41,39.58
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,37.99,26.67
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,23.39,13.08
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.99,11.62
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.86,20.85
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,39.71,29.01
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.14,31.35
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,50.23,38.43
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,81.32,65.26
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,118.89,89.8
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,144.3,108.17
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,172.21,129.09
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,192.53,145.78
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,211.05,160.95
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,234.4,178.86
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,257.76,196.55
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,306.73,233.46
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,357.52,271.66
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,405.77,307.3
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,461.14,347.97
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,437.23,330.02
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,410.35,309.48
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,472.15,355.04
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,541.02,404.78
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,498.42,372.81
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,450.82,337.1
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,548.99,410.79
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,640.11,477.74
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,575.46,429.33
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,504.98,376.6
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,573.23,428.43
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,635.91,475.11
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,683.72,513.45
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,708.23,535.03
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,691.78,522.92
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,672.31,508.62
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,621.85,468.56
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,565.01,424.41
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,504.26,379.34
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,451.71,340.06
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,285.27,216.39
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,125.18,93.69
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,183.59,139.54
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,235.88,179.78
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,222.37,169.12
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,207.83,157.63
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,205.61,153.18
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,194.28,140.92
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,161.37,115.77
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,127.93,91.68
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,87.0,63.14
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,58.16,44.55
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,51.54,38.91
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,44.85,32.97
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.57,22.89
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.32,13.91
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,11.41,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,21.83,11.38
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,36.39,25.34
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,50.76,38.26
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,64.91,50.76
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,78.85,62.8
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,75.18,59.45
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,109.81,68.01
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,151.5,91.53
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,201.27,126.47
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,252.59,174.6
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,283.6,206.03
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,335.63,243.47
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,399.88,291.91
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,445.54,329.28
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,489.57,364.53
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,530.02,396.35
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,568.88,426.17
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,596.8,446.8
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,606.88,453.53
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,652.5,488.94
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,690.9,519.39
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,712.27,535.03
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,730.52,548.31
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,745.08,558.03
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,756.54,565.43
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,663.95,493.94
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,539.18,398.67
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,664.43,495.05
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,757.78,566.24
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,748.25,558.65
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,735.44,549.17
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,717.7,536.3
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,696.85,521.04
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,672.25,502.5
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,644.76,481.63
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,612.03,456.97
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,577.06,430.17
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,538.89,401.01
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,498.89,369.75
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,455.9,334.8
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,410.59,297.34
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,362.08,257.26
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,313.41,216.48
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,260.55,172.14
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,208.42,129.38
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,161.6,94.75
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,113.8,64.68
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,68.0,45.72
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,56.56,43.19
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,50.14,37.8
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,43.67,32.12
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,34.49,23.81
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.28,14.85
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,11.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.95,12.41
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.5,21.4
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,40.12,29.36
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,46.06,34.77
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,52.03,39.99
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,56.23,43.52
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,105.22,60.14
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,153.21,88.8
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,203.64,126.02
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,253.87,166.95
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,305.07,209.87
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,356.57,252.72
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,405.02,292.47
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,451.03,330.6
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,495.89,366.99
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,537.37,399.26
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,576.92,429.19
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,612.4,456.17
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,645.4,480.76
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,674.19,502.02
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,700.03,520.83
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,721.02,535.78
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,738.79,548.25
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,752.49,556.65
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,762.88,562.61
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,767.87,565.86
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,769.7,566.9
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,767.82,565.56
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,762.85,562.05
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,752.82,554.78
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,739.46,545.14
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,721.77,531.57
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,700.88,515.65
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,675.55,498.26
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,647.32,478.45
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,614.16,453.76
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,578.84,427.04
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,540.52,397.6
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,500.29,366.07
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,456.32,331.07
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,411.15,294.34
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,361.61,254.07
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,313.07,213.89
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,262.58,171.94
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,212.92,131.61
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,162.91,94.25
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,115.14,64.2
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,64.15,42.05
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,53.31,40.05
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,47.44,35.16
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,41.57,30.05
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,33.44,22.77
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.37,14.92
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,11.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,22.81,12.28
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.81,22.46
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,45.09,33.57
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,52.2,39.89
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,59.23,45.89
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,64.08,49.9
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,104.98,61.91
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,150.6,89.01
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,198.88,124.11
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,246.94,162.34
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,299.61,205.16
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,347.07,243.81
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,394.62,281.85
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,439.29,317.81
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,483.09,352.26
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,523.71,383.05
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,560.09,410.06
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,594.5,435.59
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,626.65,458.97
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,654.43,477.93
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,679.47,494.59
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,700.27,509.39
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,718.04,521.98
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,655.39,474.92
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,558.02,403.56
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,668.25,485.36
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,749.86,545.1
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,748.5,542.77
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,744.28,539.12
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,735.18,532.87
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,722.92,524.41
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,705.71,512.82
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,685.4,498.92
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,660.83,481.56
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,633.47,461.96
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,602.11,439.39
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,568.48,414.67
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,530.85,386.95
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,491.43,357.16
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,448.61,323.56
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,404.03,287.87
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,356.98,249.5
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,309.84,210.59
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,260.79,170.31
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,212.4,131.43
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,159.78,92.5
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,113.51,63.61
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,68.19,45.3
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,57.17,43.14
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,51.16,38.17
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,45.14,32.96
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,36.03,24.81
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.24,14.73
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.11,13.13
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.02,24.04
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.92,33.86
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,54.93,41.8
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,61.15,47.13
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,70.69,55.1
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,109.48,68.79
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,148.68,89.76
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,195.98,121.91
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,244.82,163.51
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,287.87,201.04
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,333.78,236.41
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,388.41,278.72
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,432.1,314.27
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,474.98,348.5
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,515.02,379.18
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,553.31,407.75
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,559.99,412.58
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,548.16,403.23
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,610.07,448.5
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,665.57,488.85
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,568.2,417.0
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,427.86,312.93
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,491.34,359.22
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,550.5,400.94
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,654.12,477.48
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,739.3,539.76
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,694.62,505.4
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,643.38,467.16
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,618.1,449.44
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,592.04,430.92
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,642.78,470.06
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,672.15,493.32
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,647.96,475.75
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,621.29,456.5
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,566.56,416.13
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,513.68,377.26
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,503.98,370.61
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,480.87,352.71
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,425.18,310.74
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,373.56,272.15
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,342.62,245.72
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,305.73,213.17
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,259.25,175.26
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,214.01,139.16
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,168.69,105.83
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,123.66,76.76
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,82.59,58.18
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,70.15,54.33
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.34,46.91
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,52.4,39.12
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.1,28.24
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,27.65,16.73
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,14.09,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,12.2,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,23.33,12.54
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,34.89,24.0
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.39,34.39
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,54.25,41.4
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,64.49,50.19
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,70.08,54.8
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,106.96,65.75
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,149.28,90.09
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,194.94,122.44
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,241.2,159.1
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,288.91,198.12
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,334.85,235.82
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,383.61,275.16
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,426.93,310.37
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,469.59,344.41
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,477.38,352.12
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,462.72,341.65
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,536.17,396.38
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,613.1,453.41
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,641.16,473.04
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,659.36,485.91
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,640.26,469.55
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,596.73,435.84
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,614.9,448.46
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,631.94,459.87
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,688.85,503.28
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,727.3,533.85
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,725.37,532.45
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,720.85,529.44
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,660.53,483.08
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,586.23,427.17
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,641.2,469.99
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,665.78,490.44
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,642.25,473.01
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,621.64,457.48
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,588.8,433.13
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,554.86,407.65
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,518.14,380.47
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,479.07,350.9
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,436.62,317.59
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,393.76,283.3
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,348.77,247.28
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,304.16,211.06
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,257.54,173.2
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,212.68,137.59
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,167.57,104.41
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,125.46,77.73
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,81.82,57.24
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,69.54,53.6
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.71,46.19
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.76,38.42
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,39.79,27.86
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,27.68,16.72
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,14.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,11.41,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.08,11.5
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.71,21.21
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,43.39,31.66
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,49.8,37.39
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,56.19,42.89
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,60.74,46.74
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,97.93,57.21
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,142.38,82.83
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,189.68,116.91
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,240.78,157.54
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,288.98,197.07
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,335.48,235.6
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,382.03,273.64
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,426.1,309.64
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,469.3,344.16
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,508.21,374.07
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,545.96,402.28
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,579.42,427.54
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,610.64,450.69
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,638.51,470.09
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,663.72,487.21
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,684.44,501.9
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,702.18,514.34
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,715.71,523.06
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,726.24,529.62
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,731.66,533.35
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,734.18,535.08
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,732.56,534.21
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,728.13,531.36
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,627.77,457.19
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,504.87,366.64
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,606.05,442.35
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,671.18,489.88
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,647.72,473.54
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,621.49,455.46
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,590.35,432.77
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,556.99,407.99
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,520.33,379.99
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,481.93,350.07
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,356.28,259.86
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,251.13,186.15
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,296.13,213.14
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,304.65,207.76
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,256.85,168.61
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,206.64,128.75
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,159.6,94.03
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,115.04,66.06
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,72.66,48.96
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,63.03,47.88
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,56.24,42.21
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,46.91,34.18
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.02,25.44
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.16,16.28
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,23.92,12.82
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,36.73,25.29
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,49.42,36.63
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.11,44.32
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.73,51.7
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,73.34,57.26
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,109.75,69.73
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,150.79,93.52
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,195.23,125.16
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,238.05,164.87
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,268.01,194.12
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,315.55,227.37
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,376.65,272.35
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,419.39,307.07
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,461.71,340.87
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,438.46,326.11
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,384.9,286.64
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,490.75,365.64
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,602.41,447.76
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,628.77,465.87
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,652.29,482.03
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,672.78,496.72
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,690.61,509.39
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,702.33,517.59
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,711.06,523.66
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,715.87,526.87
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,718.16,528.3
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,666.3,487.35
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,597.49,434.9
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,655.09,479.05
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,692.65,508.16
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,663.55,485.21
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,631.95,461.03
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,589.78,431.35
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,547.69,401.49
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,552.2,405.48
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,546.0,400.75
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,510.08,373.58
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,473.08,345.25
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,432.94,314.14
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,392.57,282.31
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,349.25,248.38
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,303.49,212.23
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,259.12,176.83
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,216.43,143.46
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,173.36,112.21
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,133.47,86.74
