Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,94.82,67.92
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,81.26,63.19
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,70.81,54.49
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,59.11,44.45
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,44.36,31.58
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,29.45,18.17
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,15.24,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,23.22,12.18
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,36.75,25.24
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,49.97,37.1
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.28,45.32
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.48,53.19
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,86.44,68.4
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,111.49,83.78
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,143.43,102.75
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,190.03,132.9
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,221.2,159.82
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,245.9,181.62
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,294.8,216.35
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,355.42,260.72
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,371.96,275.97
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,382.07,285.14
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,433.43,322.56
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,494.36,366.61
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,520.24,385.44
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,543.79,402.34
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,578.24,426.11
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,611.84,448.85
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,635.78,465.37
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,657.84,480.47
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,661.18,481.68
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,662.09,481.27
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,641.23,466.19
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,619.8,450.71
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,610.5,444.04
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,599.89,436.38
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,581.36,423.32
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,561.92,409.64
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,567.48,414.34
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,570.2,416.8
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,535.51,391.96
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,501.29,367.51
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,453.32,333.28
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,410.71,302.67
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,425.82,313.66
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,429.5,315.23
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,415.36,302.76
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,389.17,279.95
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,335.58,239.9
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,291.35,207.32
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,255.08,176.28
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,213.32,140.87
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,170.84,110.01
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,131.47,84.91
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,92.38,65.79
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.22,60.64
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,67.83,51.98
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,57.39,43.02
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,43.54,30.91
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,29.55,18.3
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,12.59,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,23.93,12.7
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,36.45,24.98
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,48.88,36.16
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.43,42.02
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,64.49,49.79
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,69.73,54.09
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,102.99,63.3
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,144.11,85.71
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,189.7,117.45
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,234.86,161.67
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,259.15,188.68
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,308.93,221.4
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,379.07,271.85
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,422.79,307.1
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,465.7,340.91
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,505.29,371.49
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,541.0,398.5
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,535.51,394.45
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,501.73,368.73
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,520.47,381.38
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,537.74,392.56
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,491.65,358.97
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,440.21,321.29
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,478.41,348.79
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,511.99,372.52
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,632.97,462.92
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,726.23,532.23
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,724.05,529.05
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,719.24,524.57
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,710.87,518.69
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,699.47,510.63
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,683.04,498.98
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,663.75,485.19
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,640.26,468.3
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,614.14,449.28
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,535.38,391.04
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,456.28,333.11
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,453.03,331.42
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,445.13,325.05
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,407.06,296.15
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,369.18,267.09
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,333.96,238.96
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,294.59,206.74
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,246.65,171.17
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,205.54,141.98
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,167.93,114.09
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,131.46,89.22
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,97.78,70.73
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,81.72,63.3
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,68.83,52.61
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,55.62,41.35
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,42.0,29.5
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,28.15,17.11
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,14.61,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,24.5,13.1
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,37.68,26.0
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,50.66,37.67
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,61.52,47.22
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.14,56.32
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,79.21,62.27
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,110.28,71.9
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,114.04,77.16
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,90.84,67.87
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,101.92,76.47
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,113.07,85.02
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,153.97,116.31
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,196.19,148.15
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,175.8,131.97
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,153.88,114.7
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,181.42,135.27
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,209.38,155.81
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,239.42,178.03
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,273.2,202.82
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,343.4,253.78
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,415.47,304.85
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,407.77,298.86
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,398.97,292.36
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,433.86,316.96
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,468.86,341.23
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,518.13,376.73
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,562.52,408.53
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,658.02,480.74
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,722.37,530.63
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,713.64,524.37
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,701.87,516.29
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,686.28,504.56
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,667.61,490.5
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,643.82,473.22
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,617.35,453.77
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,587.23,431.47
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,554.73,406.98
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,518.12,379.59
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,480.71,350.86
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,438.66,317.41
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,395.71,282.57
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,349.94,245.47
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,304.15,207.82
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,256.92,168.93
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,206.81,128.79
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,159.82,93.93
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,115.28,65.78
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,72.03,47.57
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,60.22,45.33
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,54.05,40.2
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.84,34.83
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.48,24.92
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.28,16.45
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,24.41,12.98
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,40.17,28.08
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,55.81,42.04
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,67.33,52.18
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,78.78,61.97
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,86.43,68.26
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,116.38,78.11
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,152.78,98.02
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,194.41,126.37
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,240.48,161.95
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,285.51,197.91
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,328.1,232.08
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,373.17,268.16
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,416.18,303.19
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,458.82,337.31
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,499.04,368.48
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,537.81,398.02
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,571.79,424.07
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,603.78,448.19
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,632.82,469.09
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,653.28,483.72
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,673.86,498.58
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,691.55,511.15
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,706.22,520.72
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,718.06,528.15
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,723.47,531.56
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,726.08,533.02
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,725.07,532.17
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,721.37,529.38
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,712.96,523.11
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,701.48,514.64
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,685.9,502.19
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,667.32,487.57
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,643.84,470.37
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,617.64,451.02
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,587.45,428.53
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,555.0,404.01
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,518.98,377.23
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,482.14,349.14
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,440.08,316.0
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,397.11,281.47
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,351.89,245.12
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,306.59,208.17
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,258.93,169.17
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,208.07,128.61
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,160.7,93.67
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,115.71,65.35
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,71.69,46.82
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,58.99,44.29
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,53.12,39.42
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,47.21,34.31
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,38.25,26.41
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.42,16.6
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,13.75,0.36
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,23.92,12.55
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.11,24.67
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.23,35.59
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.81,41.49
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,63.86,49.25
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,69.14,53.6
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,100.64,62.01
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,141.79,83.81
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,187.49,115.33
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,234.26,152.12
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,285.89,194.09
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,331.77,231.95
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,378.45,270.14
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,422.79,306.08
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,466.3,340.51
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,505.33,370.91
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,543.42,399.83
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,577.65,426.04
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,609.63,450.11
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,637.69,470.14
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,663.17,487.92
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,684.01,503.0
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,701.83,515.8
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,714.8,525.07
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,724.6,532.02
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,730.24,536.02
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,732.97,537.93
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,731.6,535.86
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,727.47,531.83
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,719.27,525.87
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,707.93,517.67
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,691.35,505.74
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,671.71,491.53
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,648.52,474.62
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,622.56,455.48
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,590.97,431.99
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,557.43,406.69
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,521.32,378.99
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,484.36,350.04
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,442.31,316.9
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,399.28,282.34
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,353.38,245.51
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,307.38,208.07
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,259.98,169.36
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,209.58,129.31
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,162.1,94.33
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,116.99,65.95
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,73.42,47.79
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,61.07,45.84
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,54.91,40.84
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,48.7,35.57
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.27,25.6
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.05,17.14
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.1,0.86
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.7
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,34.68,23.52
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.29,33.09
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,52.5,39.51
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,57.18,43.54
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,61.75,47.31
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,94.19,55.41
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,138.3,78.66
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,190.28,115.07
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,238.38,153.01
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,287.58,193.38
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,334.87,232.65
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,384.31,273.12
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,429.19,309.54
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,473.03,344.21
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,513.52,375.6
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,552.4,404.94
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,587.17,431.34
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,619.54,455.42
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,648.24,475.62
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,674.18,493.43
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,694.89,508.12
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,712.45,520.41
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,726.38,528.97
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,737.06,535.14
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,742.74,538.68
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,745.32,540.06
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,743.94,537.78
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,739.59,533.44
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,730.64,527.04
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,718.43,518.36
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,701.22,506.2
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,680.86,491.74
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,656.83,474.55
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,629.93,455.08
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,599.15,432.57
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,565.92,407.88
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,528.37,379.62
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,488.94,349.36
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,446.58,316.37
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,402.93,281.63
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,356.88,244.83
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,310.38,207.07
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,258.51,165.28
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,210.06,126.75
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,160.84,90.34
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,113.59,60.67
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,67.51,41.94
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,49.83,36.26
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,45.0,32.35
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,40.18,28.28
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,32.79,21.82
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,25.45,15.06
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.48,0.38
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.5
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.23,23.92
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.44,34.06
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,63.21,48.69
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,68.53,53.07
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,99.04,61.0
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,142.08,84.45
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,188.09,116.52
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,234.6,152.89
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,282.62,191.89
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,328.83,229.5
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,378.23,268.94
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,421.72,303.67
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,464.54,336.89
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,504.44,366.42
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,543.14,394.02
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,578.11,418.79
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,606.27,438.15
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,634.53,455.95
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,660.4,471.34
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,681.17,485.92
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,698.99,498.4
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,711.39,506.64
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,720.45,512.59
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,726.17,517.39
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,729.15,520.3
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,728.33,519.61
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,724.91,517.11
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,717.15,512.26
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,706.35,505.3
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,690.74,495.03
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,672.08,482.53
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,648.6,466.22
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,622.44,447.79
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,592.08,426.38
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,563.1,405.31
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,525.87,377.84
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,487.03,348.58
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,444.85,316.26
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,401.97,282.69
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,356.25,246.83
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,307.25,207.94
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,259.57,169.8
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,213.6,133.77
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,167.07,99.79
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,123.17,72.1
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,81.57,54.26
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,66.81,50.6
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.86,44.14
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,50.81,37.35
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.38,28.22
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,29.93,18.73
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.13,1.95
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,23.14,11.78
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,36.35,24.85
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,49.31,36.51
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.02,44.23
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.68,51.64
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,72.8,56.68
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,100.21,64.24
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,145.63,92.81
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,188.98,125.26
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,230.97,159.44
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,269.76,191.61
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,315.87,223.89
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,369.57,263.11
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,389.99,283.96
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,387.56,285.39
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,379.94,280.23
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,367.94,271.12
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,399.93,294.2
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,432.64,317.45
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,543.61,398.41
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,654.54,477.61
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,648.54,470.85
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,629.36,455.35
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,582.12,421.89
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,529.99,384.45
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,419.43,306.47
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,295.08,216.33
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,440.19,323.01
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,574.53,417.59
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,495.44,360.81
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,415.19,303.31
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,391.54,286.89
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,367.92,270.16
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,512.04,378.16
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,619.02,454.96
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,589.04,432.2
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,556.67,408.05
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,519.82,380.68
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,481.35,351.44
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,440.12,318.86
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,397.69,284.65
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,352.9,248.08
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,308.06,211.04
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,257.25,169.57
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,210.42,131.87
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,165.13,100.56
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,125.53,77.5
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,82.71,55.53
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,60.29,45.55
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,54.12,40.53
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,47.89,35.22
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,38.59,26.99
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.45,16.91
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,13.77,1.55
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,11.41,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,21.9,10.89
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.48,21.76
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.06,31.33
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,52.54,39.63
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,59.51,45.53
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,64.23,49.41
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,93.09,56.54
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,135.63,79.12
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,181.59,110.83
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,227.69,146.63
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,278.67,187.55
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,281.99,201.87
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,252.2,187.23
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,306.19,226.51
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,364.13,268.33
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,444.05,324.8
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,532.8,387.94
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,529.85,385.41
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,499.15,362.43
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,577.46,418.95
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,651.42,471.35
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,672.25,485.44
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,690.14,497.76
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,703.95,506.19
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,714.73,512.47
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,721.11,516.75
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,724.65,519.09
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,723.82,517.85
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,720.28,514.76
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,645.3,459.95
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,558.45,397.01
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,628.46,449.74
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,667.77,479.85
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,596.44,427.77
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,519.13,372.26
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,550.2,396.06
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,557.38,401.34
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,520.89,374.28
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,482.78,345.61
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,374.38,269.08
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,285.51,208.02
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,312.39,222.05
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,305.9,207.15
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,240.74,163.48
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,198.08,139.81
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,170.24,111.08
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,121.93,70.4
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,79.71,51.94
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,65.74,49.72
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,59.06,44.32
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.64,36.38
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,39.84,27.78
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.04,18.86
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.16,2.42
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,11.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,22.52,11.18
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,33.73,22.68
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,44.93,32.75
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.82,39.69
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,63.05,48.35
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,67.97,52.38
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,95.99,59.31
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,138.2,81.75
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,183.89,113.15
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,229.74,148.5
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,277.16,186.43
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,322.99,223.54
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,371.92,262.39
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,415.45,296.59
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,458.35,329.35
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,497.96,358.79
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,536.22,386.32
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,570.7,411.41
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,598.39,431.35
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,626.52,450.46
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,652.24,467.49
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,672.81,481.99
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,690.48,494.39
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,705.13,504.04
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,716.89,511.65
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,722.57,515.78
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,725.42,518.01
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,724.26,517.51
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,720.46,515.2
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,651.78,464.81
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,570.64,405.89
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,634.36,453.16
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,667.73,478.23
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,644.6,462.68
