Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,618.75,445.27
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,538.0,387.06
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,456.79,328.91
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,484.39,348.67
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,484.26,346.18
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,443.03,314.12
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,400.05,280.23
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,354.33,244.16
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,308.45,207.31
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,260.89,168.82
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,214.11,131.65
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,162.8,93.76
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,117.62,65.09
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,72.89,45.36
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,56.95,42.19
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,51.36,37.69
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,45.76,32.97
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,37.53,25.74
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.27,18.15
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,13.81,1.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,11.41,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,21.89,10.6
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.48,21.62
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.11,31.19
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,51.87,38.87
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,58.15,44.18
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,63.32,48.44
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,92.03,55.64
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,134.88,78.14
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,180.87,109.83
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,227.38,145.96
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,278.83,187.39
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,324.99,225.27
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,371.47,263.03
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,415.37,298.27
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,458.55,332.1
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,498.5,362.73
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,534.83,389.99
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,569.13,416.03
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,601.31,440.04
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,629.22,459.73
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,654.56,477.21
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,675.89,492.58
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,694.28,505.73
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,708.81,515.15
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,720.42,522.44
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,726.29,526.7
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,729.26,528.93
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,728.83,528.8
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,725.65,526.72
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,717.36,520.9
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,705.94,512.86
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,690.33,501.99
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,671.65,488.82
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,586.47,425.72
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,496.95,359.76
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,542.07,394.0
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,557.58,405.26
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,484.65,351.38
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,414.55,300.74
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,419.17,301.68
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,401.4,283.49
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,356.25,247.49
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,311.07,210.99
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,260.28,170.37
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,213.95,133.75
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,167.12,99.01
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,122.71,70.46
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,79.48,50.81
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,63.7,47.83
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,57.31,42.68
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.46,35.24
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,38.98,26.94
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.49,18.33
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,14.84,2.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,11.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,22.57,10.98
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,33.47,22.42
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.38,32.27
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,52.68,39.65
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,58.34,44.53
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,63.16,48.52
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,91.57,55.39
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,133.74,76.68
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,184.27,111.48
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,231.49,148.42
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,279.94,187.95
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,326.42,226.37
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,373.58,265.0
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,419.41,302.06
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,462.53,336.16
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,502.62,367.23
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,541.21,396.35
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,575.81,422.7
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,608.1,446.85
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,636.83,467.23
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,662.89,485.31
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,684.54,500.99
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,703.13,514.34
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,715.71,522.23
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,724.77,527.58
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,731.12,532.02
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,734.53,534.37
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,733.07,532.42
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,728.85,528.54
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,720.58,522.75
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,709.18,514.74
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,693.27,503.68
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,674.32,490.34
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,651.41,473.78
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,625.71,455.0
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,595.44,432.81
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,562.79,408.48
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,526.4,380.86
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,488.21,351.33
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,446.1,318.42
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,402.53,283.71
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,356.66,247.15
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,310.64,209.86
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,246.53,166.52
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,206.06,143.92
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,172.89,111.21
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,119.52,66.72
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,75.93,47.27
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,60.29,44.99
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,54.5,40.33
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,48.67,35.41
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.71,25.9
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,28.85,17.83
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.5,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,22.55,10.83
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,33.46,22.4
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.38,32.27
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,52.34,39.36
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,57.69,43.97
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,80.43,63.19
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,114.08,83.83
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,141.79,97.28
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,185.79,123.93
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,225.63,148.56
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,279.78,186.9
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,312.13,221.88
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,319.35,234.37
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,355.44,261.39
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,392.27,288.47
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,407.15,299.54
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,414.68,304.76
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,436.21,320.55
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,460.89,338.41
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,508.25,371.67
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,556.81,405.28
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,522.69,380.42
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,487.64,354.74
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,533.25,387.85
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,582.28,422.76
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,627.27,455.02
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,672.3,487.04
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,640.97,464.71
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,609.15,442.2
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,540.74,394.22
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,475.98,348.09
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,566.86,415.69
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,650.13,475.74
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,593.53,434.73
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,536.62,393.89
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,560.27,412.58
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,560.98,413.31
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,417.22,308.55
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,286.38,212.91
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,260.47,194.09
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,235.13,175.35
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,291.23,211.2
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,311.79,215.37
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,260.75,173.87
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,215.57,137.94
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,165.42,107.36
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,136.8,95.62
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,104.85,75.91
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,85.31,66.59
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,71.84,55.4
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,57.96,43.57
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,44.34,31.7
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,29.82,18.82
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,15.41,3.17
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,6.69,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,12.95,3.69
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,26.49,16.52
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,39.57,28.17
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,54.53,41.22
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,69.36,53.93
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,88.11,69.83
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,111.24,82.89
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,141.38,102.42
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,178.1,127.59
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,187.84,138.71
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,187.82,141.91
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,223.79,168.96
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,262.57,198.15
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,277.21,209.53
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,290.37,219.58
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,312.33,235.52
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,334.3,251.26
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,342.38,256.98
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,349.51,261.95
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,437.32,326.6
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,529.07,392.6
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,512.93,379.96
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,497.33,367.92
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,314.15,234.04
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,115.79,83.86
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,79.0,55.75
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,42.11,27.19
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,110.71,80.25
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,179.11,132.28
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,174.6,128.81
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,170.03,125.42
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,190.79,141.17
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,211.32,156.67
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,212.18,157.4
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,212.94,158.11
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,153.79,113.48
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,95.1,68.6
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,81.57,58.41
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,68.04,48.08
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,99.95,73.2
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,131.07,97.6
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,139.96,104.89
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,148.13,111.67
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,121.88,91.52
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,96.26,71.73
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,57.21,40.8
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,16.77,8.1
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,14.08,5.94
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,11.4,4.16
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.11,2.2
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,6.82,0.22
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,4.92,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,16.74,6.35
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,31.84,21.08
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,46.52,34.22
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,61.38,47.26
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,76.1,59.9
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,89.07,70.76
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,111.44,79.97
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,140.21,93.06
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,183.47,119.32
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,220.39,154.65
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,241.16,177.01
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,279.26,205.74
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,318.94,235.5
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,378.95,277.18
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,455.76,332.84
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,465.42,342.38
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,449.79,331.51
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,482.98,355.07
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,516.03,377.96
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,539.61,394.13
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,562.47,409.67
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,577.71,420.2
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,591.2,429.44
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,624.17,451.89
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,658.25,474.73
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,612.73,441.99
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,563.52,406.73
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,552.03,398.9
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,539.5,390.15
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,548.29,396.79
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,555.45,402.18
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,576.24,417.82
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,592.48,429.99
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,576.57,418.8
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,558.45,406.07
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,522.23,380.29
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,490.02,357.15
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,481.83,351.7
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,463.48,338.03
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,439.34,318.13
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,401.92,286.82
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,348.96,246.96
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,303.05,213.07
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,265.72,179.79
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,215.88,136.41
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,169.19,101.38
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,124.95,72.34
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,81.91,51.77
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,63.55,48.08
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,57.18,42.84
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.39,35.35
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.25,27.33
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.14,19.02
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.19,3.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.49,8.84
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.09,19.54
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.83,30.08
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,47.18,34.93
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,52.65,39.67
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,57.35,43.57
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,84.89,50.05
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,128.4,71.83
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,179.26,106.52
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,226.29,142.84
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,274.49,181.69
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,312.19,219.32
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,327.97,237.44
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,368.01,266.94
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,409.35,296.79
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,470.7,340.0
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,535.49,386.25
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,570.57,412.01
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,603.41,435.8
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,631.52,454.97
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,656.93,471.84
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,664.49,473.84
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,650.06,460.94
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,664.57,469.66
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,676.99,476.67
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,710.74,502.78
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,728.7,518.61
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,727.75,516.77
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,724.07,513.22
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,716.37,508.38
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,705.57,501.4
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,689.6,490.88
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,670.64,478.17
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,648.08,462.56
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,622.75,444.79
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,528.49,377.61
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,432.52,309.49
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,416.48,298.72
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,400.87,287.48
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,386.43,276.49
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,366.32,260.55
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,342.43,240.66
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,306.03,210.03
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,258.47,174.94
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,217.53,145.82
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,174.79,116.17
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,138.6,93.2
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,105.04,73.47
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,84.08,64.4
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,70.75,53.64
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,57.04,42.23
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,43.5,30.59
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,29.7,18.47
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,15.23,3.19
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,20.31,8.38
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,33.87,22.44
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,47.2,34.3
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,57.53,43.38
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,67.7,52.06
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,75.19,58.24
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,101.11,65.74
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,141.27,87.04
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,187.54,118.34
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,231.19,150.98
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,276.82,186.27
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,321.0,220.82
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,365.93,255.35
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,408.34,288.34
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,450.45,320.42
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,489.74,349.33
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,527.8,376.63
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,562.68,402.19
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,593.97,424.92
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,621.17,443.89
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,645.89,460.86
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,667.15,475.96
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,685.77,489.16
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,701.39,500.52
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,714.44,510.11
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,720.7,514.59
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,724.18,517.2
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,650.57,463.9
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,557.76,397.07
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,580.9,414.36
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,598.66,427.27
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,393.14,284.77
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,185.41,133.76
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,151.56,109.38
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,117.98,84.53
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,95.32,67.51
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,72.79,50.46
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,57.61,39.01
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,42.42,27.43
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,39.67,25.43
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,36.92,23.41
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,85.15,61.32
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,131.2,97.42
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,134.07,99.72
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,135.9,101.23
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,134.18,99.03
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,128.97,94.54
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,106.11,78.6
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,87.86,68.72
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,72.58,56.01
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,57.05,42.81
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,42.78,30.41
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,28.3,17.61
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,14.52,2.9
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,19.68,7.78
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.28,19.59
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.9,29.26
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,55.81,42.29
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,71.31,55.59
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,67.13,51.89
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,89.63,55.04
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,132.24,77.09
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,178.16,108.52
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,224.69,144.52
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,272.76,183.27
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,322.39,223.66
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,368.79,261.2
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,394.44,286.32
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,399.6,293.69
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,464.58,340.47
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,535.39,391.86
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,567.49,416.18
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,600.0,440.42
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,628.42,460.43
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,654.26,478.22
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,675.35,493.42
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,693.52,506.43
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,708.63,516.25
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,720.85,523.97
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,726.96,528.2
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,730.17,530.42
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,729.65,529.17
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,726.45,526.05
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,718.57,520.58
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,707.63,512.95
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,691.92,501.96
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,673.26,488.8
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,650.62,472.73
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,625.23,454.48
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,560.74,406.76
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,492.16,356.78
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,501.2,364.21
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,490.08,355.29
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,448.89,323.29
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,406.88,290.08
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,339.23,241.5
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,288.11,206.72
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,263.7,181.78
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,222.27,142.25
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,175.94,107.47
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,132.19,78.38
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,89.73,57.14
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,69.13,52.56
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,59.27,44.42
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.59,37.87
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,40.91,28.58
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.13,18.92
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.19,3.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,10.23,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,19.62,7.49
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.23,20.32
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,42.8,30.73
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,50.74,37.71
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,60.97,46.36
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,66.69,51.08
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,93.01,57.72
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,134.96,79.33
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,180.28,110.04
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,224.43,152.34
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,248.62,178.74
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,298.68,211.11
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,369.48,261.06
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,413.17,295.51
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,456.37,328.82
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,465.37,337.6
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,452.0,328.39
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,466.61,339.05
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,478.12,347.04
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,568.2,412.2
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,659.81,477.35
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,673.63,486.96
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,691.8,499.64
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,705.65,508.4
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,716.5,515.01
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,722.65,519.45
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,726.06,521.99
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,726.4,522.47
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,724.2,521.17
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,716.63,516.17
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,706.1,509.08
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,591.18,425.29
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,458.24,328.28
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,560.73,405.35
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,631.63,457.49
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,597.53,432.95
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,566.42,410.32
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,532.87,385.15
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,494.39,355.91
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,452.9,323.81
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,410.33,290.14
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,364.93,254.23
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,319.36,217.5
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,268.26,176.15
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,221.14,138.32
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,173.26,102.28
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,127.58,71.89
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,83.17,50.15
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,61.07,45.63
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,54.93,40.69
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,48.73,35.47
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,39.83,27.68
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.97,17.97
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.53,2.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,9.83,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.0,6.79
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,29.67,19.0
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,42.68,30.61
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,49.82,36.92
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,56.93,42.95
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,62.18,47.27
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,89.27,53.81
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,133.51,76.53
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,180.89,108.75
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,228.64,145.38
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,281.43,187.38
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,328.43,225.51
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,375.76,263.49
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,420.53,299.47
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,464.57,334.12
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,505.45,365.13
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,542.71,392.8
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,577.63,418.09
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,610.37,441.23
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,639.02,461.05
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,665.1,478.7
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,687.2,494.31
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,706.31,507.71
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,718.93,515.48
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,728.19,520.9
