Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,734.31,525.31
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,737.55,527.74
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,665.98,474.94
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,564.1,401.3
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,561.63,400.46
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,557.83,398.2
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,636.67,456.06
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,680.47,488.72
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,657.93,473.68
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,632.66,456.76
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,602.86,435.51
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,570.73,412.14
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,537.0,386.92
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,498.18,357.53
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,456.33,325.29
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,413.52,291.59
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,367.38,255.31
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,321.16,218.28
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,270.29,177.69
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,223.63,140.64
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,175.84,104.67
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,130.43,74.36
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,86.02,52.14
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,63.05,47.07
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,57.01,42.25
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,50.92,37.15
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.08,26.92
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.56,18.35
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.86,3.0
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,20.13,7.17
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,33.96,22.49
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,47.76,34.86
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,56.51,42.68
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,65.24,50.2
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,72.24,56.02
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,98.09,63.29
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,140.27,85.55
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,184.44,115.01
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,229.44,149.47
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,276.34,186.93
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,322.13,224.0
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,369.15,261.79
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,415.33,298.56
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,458.39,332.23
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,498.43,362.95
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,537.51,392.23
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,572.93,418.97
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,606.37,443.76
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,629.76,460.44
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,656.15,478.76
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,677.54,494.08
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,696.05,507.2
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,710.18,516.26
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,721.3,523.11
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,727.32,527.33
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,730.54,529.58
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,730.14,528.35
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,727.17,525.3
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,719.58,520.0
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,709.01,512.59
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,694.02,502.21
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,676.04,489.67
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,653.53,473.61
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,628.3,455.4
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,603.58,437.24
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,571.06,413.32
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,534.57,386.79
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,496.4,358.35
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,454.32,325.66
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,411.55,291.81
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,366.66,256.28
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,318.61,217.81
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,247.27,169.38
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,199.3,141.69
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,177.64,117.1
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,134.21,78.32
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,91.61,56.87
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,69.09,52.1
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,59.53,44.25
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.16,38.01
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.12,29.31
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,32.07,20.27
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,16.39,3.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,10.23,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,19.51,6.35
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,33.21,21.77
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,46.97,34.18
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.41,39.18
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,58.07,44.1
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,81.45,63.85
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,110.1,81.12
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,138.79,100.2
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,170.43,122.57
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,169.86,124.9
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,159.91,119.63
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,209.76,156.26
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,266.86,198.3
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,310.54,230.13
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,357.95,264.67
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,378.98,279.85
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,398.37,293.47
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,464.63,341.99
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,537.61,394.97
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,541.02,395.94
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,543.67,396.17
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,582.78,424.28
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,625.68,454.65
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,675.27,491.37
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,721.25,525.32
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,728.0,529.51
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,731.83,531.78
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,730.72,529.69
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,726.86,525.67
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,719.0,519.79
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,708.15,511.81
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,692.72,500.85
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,674.31,487.73
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,651.24,471.16
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,625.56,452.54
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,595.85,430.94
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,563.84,407.33
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,527.91,380.55
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,490.4,352.07
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,449.55,320.57
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,407.59,287.55
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,360.8,250.99
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,316.12,215.3
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,268.98,177.16
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,222.55,140.02
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,175.97,105.1
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,131.84,75.59
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,87.94,52.95
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,62.81,46.68
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,56.8,41.79
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.41,34.73
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.94,26.55
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.47,18.08
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,14.84,2.81
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.13
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,26.63,16.31
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,41.28,29.36
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,56.28,42.47
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,71.28,55.34
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,85.43,67.35
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,108.78,77.81
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,141.49,100.39
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,171.6,123.94
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,209.11,150.72
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,252.62,182.92
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,294.57,214.79
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,342.86,251.63
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,374.28,276.51
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,406.12,300.98
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,467.99,346.56
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,534.18,395.86
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,569.46,421.98
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,602.88,446.2
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,632.14,466.98
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,659.28,485.82
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,673.67,495.48
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,692.63,507.92
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,715.96,522.64
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,726.68,528.66
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,734.11,532.35
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,738.67,533.96
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,685.57,492.26
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,615.58,439.22
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,673.24,483.37
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,709.38,511.93
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,696.36,501.59
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,680.02,489.09
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,638.6,457.61
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,588.3,420.49
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,528.47,378.49
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,476.24,341.48
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,480.14,344.96
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,471.92,338.77
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,425.32,304.47
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,381.41,272.03
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,358.86,251.89
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,322.63,219.33
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,274.81,180.8
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,227.92,143.49
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,180.38,110.51
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,138.27,84.62
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,98.39,63.08
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,74.13,56.02
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.67,48.42
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,54.99,40.36
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,43.53,30.46
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,31.92,20.14
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,16.34,3.62
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,18.73,5.0
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,31.96,20.66
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,45.08,32.54
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.69,36.85
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,56.4,42.67
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,64.54,49.51
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,93.42,58.32
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,133.91,78.43
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,179.53,109.12
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,230.08,152.47
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,268.68,187.09
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,315.99,222.27
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,372.1,265.24
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,412.4,300.07
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,438.08,321.86
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,488.39,359.41
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,541.34,399.16
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,576.41,425.32
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,609.25,449.25
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,638.45,470.07
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,665.11,488.64
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,687.22,504.51
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,706.29,518.01
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,719.7,526.36
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,729.62,532.15
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,736.14,536.57
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,739.69,538.86
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,708.36,511.69
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,659.76,473.09
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,671.1,481.39
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,679.87,487.62
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,647.99,464.69
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,614.87,441.0
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,637.11,459.21
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,636.23,460.66
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,605.77,438.34
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,573.18,414.2
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,537.05,387.91
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,499.06,359.57
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,458.38,327.8
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,415.46,293.69
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,369.78,257.46
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,323.82,220.31
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,275.73,181.0
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,228.42,142.77
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,176.43,103.26
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,130.25,71.93
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,85.14,48.82
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,58.36,43.0
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,52.83,38.5
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,47.29,33.79
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,39.06,26.64
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,28.94,17.63
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.52,2.45
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,9.44,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,18.02,4.08
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,31.27,20.05
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,44.4,31.95
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.0,38.8
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,59.68,45.46
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,68.06,52.5
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,94.19,59.3
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,142.58,94.15
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,175.55,124.52
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,213.52,144.98
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,273.32,185.3
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,322.74,225.57
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,369.49,263.45
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,414.19,299.74
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,458.32,334.79
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,498.95,366.53
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,536.09,395.01
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,570.93,421.81
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,603.68,446.55
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,633.05,467.59
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,659.98,486.44
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,682.0,502.37
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,701.12,516.03
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,716.48,525.99
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,728.84,533.72
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,735.35,538.17
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,738.9,540.51
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,739.33,539.71
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,736.97,536.91
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,729.84,531.67
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,719.6,524.23
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,704.42,512.38
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,686.12,498.28
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,663.55,482.07
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,638.17,463.64
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,607.44,441.07
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,574.73,416.71
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,538.99,389.75
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,502.94,361.96
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,460.49,329.02
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,417.34,294.9
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,371.74,258.91
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,326.02,222.15
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,275.22,181.68
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,229.04,145.06
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,181.43,108.97
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,136.31,78.24
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,93.31,56.06
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,67.82,50.84
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,58.69,43.47
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.6,37.54
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,41.82,29.04
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,32.07,20.23
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,16.38,3.39
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,14.45,1.68
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,29.27,18.31
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,43.52,31.05
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,58.54,44.16
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,73.3,56.81
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,87.89,69.02
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,109.26,79.72
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,139.88,99.19
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,175.87,123.9
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,213.78,143.46
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,277.96,186.52
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,324.79,225.0
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,372.28,263.6
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,418.66,301.27
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,462.62,336.28
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,503.33,368.05
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,542.55,397.89
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,578.32,425.26
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,611.85,450.45
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,640.94,471.15
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,667.34,489.5
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,689.57,504.41
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,708.76,516.9
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,721.62,524.8
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,730.9,530.1
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,737.85,534.8
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,741.82,537.37
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,740.82,536.47
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,737.05,533.61
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,729.27,527.99
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,718.43,520.19
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,702.82,508.09
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,684.28,493.89
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,661.69,477.83
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,636.31,459.58
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,606.15,437.64
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,573.83,413.79
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,540.39,389.46
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,501.86,360.88
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,460.15,328.57
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,417.57,294.96
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,372.07,259.18
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,326.44,222.59
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,275.5,181.61
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,228.98,144.42
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,181.64,108.62
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,136.78,78.07
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,92.61,54.64
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,64.36,47.76
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,58.37,43.01
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.77,35.85
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.29,27.64
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,30.83,19.12
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.55,2.74
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.97,2.79
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,31.24,19.88
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,44.47,31.84
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.08,38.69
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,59.77,45.34
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,60.44,45.83
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,64.44,46.71
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,73.94,54.07
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,83.49,61.36
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,157.09,113.95
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,244.63,177.23
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,297.93,211.19
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,373.76,264.66
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,418.74,301.39
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,463.07,336.98
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,502.91,367.86
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,542.38,397.65
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,578.06,423.85
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,611.6,447.82
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,640.85,468.4
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,667.64,486.82
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,689.97,502.6
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,709.31,516.07
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,723.84,525.15
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,735.16,531.9
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,742.23,536.79
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,746.28,539.57
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,746.4,538.53
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,743.67,535.5
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,736.12,530.27
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,725.43,522.83
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,710.17,512.2
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,691.83,499.31
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,669.12,483.23
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,643.57,464.94
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,612.77,442.62
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,579.89,418.44
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,544.06,391.71
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,506.36,363.05
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,465.27,331.33
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,421.96,297.31
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,376.25,261.44
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,330.32,224.67
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,282.03,185.67
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,231.28,145.29
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,183.07,108.75
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,137.19,77.36
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,92.72,53.89
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,63.82,47.3
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,57.78,42.51
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,49.22,35.39
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.0,27.4
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,30.84,19.12
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.55,2.56
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,7.87,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,15.08,0.78
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,29.5,18.45
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,43.65,31.26
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,58.49,44.29
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,73.12,56.87
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,86.84,68.38
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,108.02,77.55
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,139.51,94.26
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,182.72,121.45
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,211.45,149.33
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,225.4,165.21
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,242.53,179.16
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,254.47,188.62
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,208.21,154.14
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,153.96,113.08
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,241.15,178.03
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,329.79,242.35
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,339.39,248.32
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,348.17,253.78
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,509.77,372.44
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,663.38,481.87
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,685.48,496.71
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,704.66,509.97
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,685.04,491.56
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,640.42,456.39
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,664.27,472.58
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,683.55,485.32
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,628.57,446.68
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,570.3,405.76
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,658.59,471.15
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,721.19,517.42
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,704.48,505.46
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,685.04,491.96
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,661.73,475.59
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,635.82,457.22
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,606.97,436.59
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,575.53,413.76
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,539.27,386.94
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,501.37,358.44
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,460.08,327.05
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,416.26,293.23
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,369.56,257.87
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,325.88,224.44
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,258.89,177.93
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,210.01,147.02
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,183.32,122.27
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,143.31,88.82
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,102.56,64.41
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,70.31,52.83
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,62.47,46.57
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,54.55,39.97
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,43.61,30.51
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,32.52,20.55
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,16.65,2.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.75,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.3,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,14.46,6.18
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,23.66,14.39
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,35.59,24.81
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,47.09,34.73
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,59.48,45.22
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,72.03,53.05
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,93.12,69.55
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,114.9,86.28
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,143.6,107.74
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,173.74,130.14
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,172.07,128.68
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,168.26,125.48
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,219.25,163.39
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,271.88,201.93
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,308.25,228.03
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,346.14,255.02
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,350.73,258.01
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,353.92,259.97
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,401.78,293.97
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,456.36,332.11
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,468.77,339.76
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,480.39,346.95
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,473.71,341.14
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,460.06,330.59
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,611.66,441.98
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,739.1,533.32
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,680.86,488.7
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,605.25,432.85
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,672.21,483.74
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,718.32,519.27
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,703.36,507.68
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,685.54,494.34
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,662.45,478.16
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,636.79,459.97
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,606.58,438.29
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,574.45,414.89
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,539.3,389.73
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,502.2,362.53
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,459.88,330.33
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,417.5,297.47
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,372.97,262.93
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,328.77,228.0
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,282.26,191.28
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,235.59,154.97
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,190.85,121.45
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,149.19,92.78
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,110.29,71.59
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,84.94,65.2
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,75.12,57.19
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,64.08,47.88
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,49.08,35.0
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,33.93,21.65
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,17.65,3.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.5,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,31.67,20.04
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,48.53,35.17
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,60.58,45.84
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,72.56,56.16
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,80.45,62.75
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,107.06,71.49
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,143.68,90.87
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,186.32,119.51
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,233.75,156.03
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,280.55,193.41
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,325.61,229.91
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,372.51,267.72
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,416.74,303.28
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,460.84,338.0
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,502.52,370.28
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,543.33,401.23
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,579.34,427.91
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,613.55,452.69
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,643.65,474.15
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,671.48,493.59
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,694.48,510.11
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,714.74,524.49
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,727.71,532.42
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,737.25,537.84
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,744.78,542.99
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,749.49,546.13
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,749.33,544.68
