Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,746.51,541.34
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,738.68,535.56
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,727.94,527.73
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,712.57,516.76
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,694.4,503.74
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,671.79,487.51
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,646.67,469.32
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,617.26,447.94
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,585.49,424.51
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,549.93,398.77
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,511.56,370.42
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,469.55,338.17
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,426.99,304.89
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,381.51,269.46
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,336.38,233.7
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,288.95,195.8
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,243.42,159.74
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,194.24,122.7
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,151.3,93.02
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,109.68,69.53
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.96,60.87
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,70.76,53.49
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,61.47,45.73
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,47.82,33.95
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,34.09,21.75
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,17.68,2.81
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,8.26,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,15.86,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,30.29,18.94
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,44.79,32.15
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,52.8,39.42
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,60.79,46.39
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,67.65,52.17
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,99.01,62.61
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,139.0,83.25
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,184.4,113.99
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,231.33,150.66
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,280.13,190.32
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,327.26,229.16
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,377.92,270.39
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,422.87,306.84
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,467.26,342.03
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,508.43,374.02
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,548.39,404.31
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,581.03,428.58
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,614.27,452.58
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,643.73,473.48
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,670.74,492.22
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,693.22,508.29
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,712.74,522.08
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,728.38,532.18
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,741.09,540.12
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,748.33,545.01
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,752.53,547.75
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,752.76,546.8
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,750.07,543.81
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,742.52,538.35
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,731.82,530.67
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,716.82,519.05
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,698.66,505.15
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,675.09,488.29
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,648.68,469.22
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,618.89,447.62
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,586.59,423.83
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,550.06,397.39
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,511.64,368.86
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,402.95,290.23
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,309.56,224.26
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,338.63,240.9
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,333.06,227.77
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,284.19,187.98
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,236.81,149.79
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,184.63,109.71
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,138.27,77.23
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,93.3,52.54
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,60.28,44.4
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,54.49,39.78
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,48.67,34.92
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.63,25.41
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,28.76,17.36
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.47,0.9
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,27.49,16.52
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.19,27.3
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,46.72,34.09
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,51.86,38.61
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,56.95,42.88
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,87.47,50.92
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,130.69,73.19
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,182.21,108.77
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,230.48,146.76
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,280.13,187.47
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,328.19,227.41
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,378.45,268.66
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,424.04,305.77
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,468.74,341.28
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,510.0,373.46
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,549.64,403.62
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,585.73,430.47
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,619.58,455.07
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,649.81,476.55
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,677.3,495.65
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,699.68,510.72
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,719.01,523.4
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,730.7,530.18
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,737.97,533.81
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,744.98,538.71
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,749.06,541.54
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,748.19,541.1
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,744.58,538.74
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,737.38,533.7
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,727.15,526.51
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,711.75,514.57
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,693.37,500.51
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,671.41,485.79
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,646.69,468.85
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,620.73,449.63
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,587.16,424.88
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,550.88,398.61
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,512.92,370.49
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,470.57,337.9
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,425.97,303.06
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,380.02,267.13
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,334.21,230.62
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,286.63,192.4
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,241.05,156.12
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,194.15,120.52
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,150.13,89.81
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,104.82,63.69
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.76,54.68
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.64,48.08
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.44,41.16
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,44.89,31.23
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,32.99,20.59
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,16.92,1.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.19,14.6
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,37.32,25.71
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,43.92,31.71
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,50.58,37.52
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,55.4,41.57
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,86.99,49.79
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,132.81,74.7
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,185.61,112.23
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,234.14,150.45
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,284.19,191.4
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,332.75,231.31
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,381.4,270.65
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,427.6,307.79
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,472.66,343.11
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,514.16,374.89
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,553.94,404.51
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,589.67,430.45
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,623.21,454.15
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,652.7,474.56
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,679.38,492.57
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,701.62,508.32
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,720.85,521.77
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,735.23,530.65
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,746.39,537.21
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,753.29,541.95
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,757.17,544.58
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,756.31,542.98
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,752.61,539.44
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,744.86,534.35
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,734.04,527.11
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,718.37,516.46
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,699.73,503.64
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,677.03,487.88
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,651.53,469.91
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,621.44,448.39
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,589.14,424.9
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,555.88,401.04
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,516.99,372.55
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,474.63,340.07
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,431.35,306.17
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,385.26,270.01
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,339.02,232.99
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,287.26,191.66
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,239.55,153.48
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,191.18,116.19
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,145.29,83.74
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,100.37,58.08
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,65.19,48.43
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,58.83,43.27
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.69,35.59
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.16,27.34
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,30.69,18.73
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.5,0.43
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,14.4,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,29.15,17.68
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,43.95,31.23
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,53.02,39.4
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,61.98,47.18
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,68.83,52.93
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,101.96,64.21
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,143.28,86.73
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,189.39,118.65
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,236.57,155.31
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,285.85,194.94
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,333.47,233.43
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,381.41,271.54
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,426.59,307.29
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,472.61,342.73
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,513.77,373.79
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,553.22,402.74
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,588.94,428.14
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,622.77,451.51
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,651.4,470.57
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,677.18,487.16
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,699.49,501.09
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,719.04,512.84
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,731.86,519.82
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,741.3,524.43
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,748.16,528.99
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,752.22,531.66
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,751.01,529.69
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,747.16,525.96
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,739.09,521.02
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,728.18,514.13
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,712.71,504.09
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,694.53,492.09
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,675.69,479.39
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,649.16,461.38
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,618.06,440.0
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,585.36,417.09
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,548.36,391.34
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,510.15,364.11
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,468.86,333.47
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,427.02,301.75
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,382.23,267.85
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,338.05,233.77
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,288.18,194.88
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,243.36,159.92
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,197.84,126.05
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,155.61,96.78
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,114.7,72.77
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.02,61.98
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,72.5,54.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,61.66,45.44
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,47.22,33.09
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,32.64,20.24
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,16.9,0.35
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,21.88,11.87
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,35.6,24.35
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,51.25,38.06
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,65.78,50.61
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,80.84,63.31
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,99.42,73.99
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,127.81,93.61
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,161.63,117.31
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,205.02,146.38
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,259.27,184.81
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,298.6,215.09
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,338.15,245.02
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,401.94,290.36
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,473.07,341.88
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,515.02,373.37
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,555.83,403.3
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,588.81,426.93
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,622.68,450.47
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,652.52,470.82
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,679.87,489.02
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,702.55,504.74
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,722.3,518.28
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,734.45,525.27
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,742.91,529.71
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,750.22,534.84
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,754.66,538.0
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,754.17,536.93
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,751.0,534.04
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,743.59,529.22
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,733.22,522.36
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,718.07,512.38
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,709.21,506.22
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,685.2,489.95
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,658.49,471.62
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,628.64,450.78
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,596.34,427.8
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,558.89,400.6
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,519.78,371.62
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,477.43,339.68
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,434.13,306.31
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,388.43,271.09
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,339.91,233.04
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,290.79,194.17
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,242.91,156.25
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,194.5,119.16
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,148.72,86.73
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,104.23,60.88
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,67.22,50.1
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,57.65,42.29
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.2,35.99
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,39.73,26.97
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,29.25,17.51
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,26.31,15.3
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.01,27.19
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.76,34.24
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,56.92,43.08
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,62.87,48.09
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,95.94,57.73
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,139.62,81.77
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,187.53,115.17
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,235.99,153.13
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,286.26,193.79
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,337.48,235.0
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,386.05,273.56
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,432.23,310.11
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,477.78,345.23
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,520.19,377.25
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,561.28,407.47
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,594.49,431.39
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,628.43,455.13
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,658.02,475.48
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,685.02,493.62
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,707.59,509.47
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,727.16,523.1
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,742.49,532.74
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,754.8,540.22
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,761.85,545.16
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,765.83,548.01
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,765.41,546.96
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,762.07,543.92
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,753.85,538.35
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,742.52,530.65
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,726.96,520.35
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,708.31,507.8
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,684.92,491.56
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,658.71,473.15
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,628.6,451.85
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,596.07,428.44
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,559.57,402.48
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,521.2,374.5
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,480.06,343.03
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,436.15,308.85
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,389.07,272.23
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,341.79,234.63
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,292.9,195.0
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,241.51,153.65
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,192.0,115.35
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,144.77,81.57
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,98.7,54.73
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,59.0,43.33
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,52.75,38.24
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,46.45,32.89
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.89,23.81
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.33,15.94
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,6.69,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,12.91,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,25.21,14.32
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,37.57,25.96
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.62,33.18
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,55.99,42.09
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,61.54,46.76
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,94.3,56.31
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,136.38,79.46
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,183.12,112.12
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,230.97,149.68
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,280.59,189.83
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,331.23,231.01
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,379.33,269.78
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,424.86,305.83
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,469.83,340.46
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,428.69,313.15
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,344.09,251.51
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,418.48,304.8
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,498.62,360.66
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,590.27,426.47
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,675.06,486.97
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,697.59,502.19
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,717.22,515.62
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,731.05,523.84
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,741.6,529.77
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,748.71,534.53
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,752.91,537.32
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,695.01,493.74
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,616.06,436.02
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,686.76,489.39
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,732.66,524.86
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,717.61,514.51
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,699.5,502.33
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,676.78,486.81
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,651.32,469.16
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,509.88,368.15
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,360.52,260.07
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,460.69,334.33
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,518.46,374.68
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,424.38,306.42
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,342.12,248.06
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,319.76,231.07
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,291.33,208.85
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,277.93,192.49
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,243.42,157.86
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,195.43,120.95
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,150.16,88.58
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,105.59,61.94
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,66.36,49.61
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,56.84,41.81
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.4,35.48
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,38.97,26.43
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,28.5,16.9
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,14.7,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,23.77,13.01
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,34.84,23.55
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,40.71,28.96
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,46.72,34.24
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,51.62,38.37
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,86.71,48.3
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,131.59,73.3
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,183.74,110.33
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,231.95,148.14
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,281.62,188.29
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,329.93,227.2
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,380.12,266.74
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,425.71,302.8
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,470.48,337.36
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,512.37,369.17
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,552.79,399.15
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,589.2,425.48
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,623.42,449.7
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,653.97,471.11
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,681.85,490.3
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,593.51,425.99
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,455.81,325.63
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,540.3,385.53
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,625.64,443.92
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,704.94,502.71
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,763.62,547.59
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,763.6,547.78
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,760.55,546.18
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,753.26,541.36
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,742.78,534.33
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,591.38,425.75
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,414.15,296.58
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,561.68,406.41
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,659.13,477.28
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,628.65,454.99
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,595.77,431.14
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,538.36,389.33
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,480.58,347.59
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,446.02,322.04
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,409.01,293.9
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,325.37,234.25
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,258.64,187.86
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,256.8,181.83
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,238.68,161.5
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,194.29,127.45
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,151.6,96.3
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,110.72,70.07
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,72.57,54.75
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.72,45.85
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,50.75,36.59
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,38.92,26.38
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,27.0,15.65
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,13.73,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.13,13.15
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.21,24.65
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,45.12,32.67
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,51.7,38.45
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,57.1,43.0
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,92.53,53.5
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,136.64,78.42
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,185.01,112.61
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,236.58,153.09
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,286.04,193.07
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,334.59,232.08
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,383.76,270.81
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,430.1,307.29
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,475.79,342.34
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,516.5,373.15
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,556.5,402.67
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,593.09,429.98
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,627.54,455.31
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,657.58,476.26
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,685.02,495.04
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,707.97,510.27
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,727.93,523.25
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,740.8,531.05
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,749.85,536.21
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,683.5,486.24
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,579.02,410.25
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,687.05,490.03
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,758.54,543.59
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,750.87,538.13
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,740.17,531.02
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,646.95,461.92
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,529.94,376.55
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,501.23,357.97
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,472.55,338.86
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,472.38,339.6
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,474.25,341.37
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,458.34,330.31
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,439.32,316.7
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,447.53,321.52
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,435.12,309.51
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,380.3,268.8
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,327.98,230.05
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,281.68,194.79
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,238.48,161.96
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,196.34,130.04
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,156.52,101.35
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,115.87,73.02
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,71.94,53.98
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.3,46.11
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,53.71,38.84
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,41.43,28.28
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,28.94,17.01
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.17,11.47
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,34.95,23.57
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,41.23,29.36
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,47.64,34.99
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,52.54,39.06
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,90.32,49.96
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,136.33,76.08
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,189.44,113.93
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,238.87,152.69
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,289.83,193.65
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,339.04,233.28
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,388.53,272.2
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,435.7,308.8
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,480.93,342.94
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,523.29,373.47
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,564.04,401.84
