Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,600.68,428.78
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,635.11,453.74
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,665.28,474.45
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,692.68,492.91
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,716.02,508.94
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,736.33,522.79
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,751.73,532.68
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,763.85,540.3
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,771.56,545.89
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,776.13,549.38
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,775.75,548.44
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,772.31,545.47
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,764.62,540.59
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,753.73,533.54
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,739.11,524.2
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,721.21,512.5
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,697.47,496.49
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,670.82,478.25
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,640.67,457.3
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,607.93,434.11
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,570.53,407.91
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,531.19,379.61
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,488.5,347.38
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,444.51,313.41
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,397.9,277.3
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,349.18,238.76
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,299.07,198.23
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,249.61,158.16
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,198.77,118.58
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,150.01,83.19
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,98.41,51.45
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,54.32,39.28
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,46.22,32.74
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,40.74,28.15
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,32.64,21.1
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.57,13.53
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.6,10.88
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,31.87,20.98
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,38.27,26.78
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,44.76,32.4
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,49.79,36.65
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,89.23,48.35
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,138.98,77.58
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,188.13,112.44
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,237.93,151.63
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,289.21,193.03
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,338.32,232.51
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,389.1,272.39
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,435.63,308.88
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,481.32,343.77
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,523.55,375.3
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,564.2,404.87
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,601.4,431.12
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,636.33,455.15
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,667.02,475.77
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,694.99,494.15
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,718.71,510.42
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,739.36,524.48
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,753.77,533.09
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,764.69,539.31
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,772.48,544.66
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,777.09,547.75
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,777.1,547.95
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,774.0,546.26
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,766.24,541.43
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,755.25,534.35
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,739.93,523.22
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,721.44,509.9
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,698.44,494.33
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,672.51,476.55
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,641.06,454.82
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,607.55,431.27
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,570.34,405.48
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,531.21,377.62
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,488.69,345.84
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,445.12,312.5
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,397.98,276.45
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,350.54,239.25
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,300.74,199.36
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,251.83,160.1
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,198.0,118.56
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,149.63,83.52
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,102.33,54.86
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,59.3,43.17
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,49.63,35.39
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,43.58,30.33
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,34.84,22.76
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.1,14.55
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,21.68,10.76
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.49,22.3
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,43.7,31.35
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,51.78,38.32
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,57.15,42.86
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,95.62,54.79
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,140.15,80.61
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,188.8,115.11
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,237.49,153.33
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,290.91,196.08
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,339.53,235.22
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,389.02,274.38
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,435.83,310.91
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,482.05,346.0
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,523.23,375.86
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,564.0,404.45
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,600.53,431.03
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,634.92,455.61
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,665.77,476.82
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,694.11,495.95
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,717.41,512.24
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,737.69,526.35
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,753.37,536.18
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,765.85,543.79
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,774.0,549.37
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,778.99,552.71
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,778.99,551.95
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,775.9,549.28
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,768.15,544.43
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,757.2,537.31
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,741.17,525.64
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,721.99,511.8
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,698.72,497.03
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,672.56,479.99
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,641.21,458.0
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,607.82,434.2
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,570.87,407.56
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,532.06,379.0
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,490.18,347.69
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,445.32,313.5
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,398.26,277.45
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,350.95,240.3
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,301.06,200.73
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,252.09,161.62
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,198.83,120.29
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,151.12,85.47
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,103.89,56.27
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,60.97,44.54
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,49.92,35.62
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,43.51,30.26
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,34.39,22.36
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.24,13.78
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,21.95,10.77
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.07,22.74
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.56,30.44
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,53.2,39.69
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,58.88,44.51
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,98.24,57.16
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,142.24,82.93
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,190.77,117.54
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,239.27,155.88
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,292.52,198.73
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,341.05,237.46
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,390.59,276.14
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,437.16,312.34
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,483.08,346.98
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,523.95,377.21
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,564.45,406.29
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,601.24,431.99
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,635.9,455.55
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,666.13,475.8
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,693.74,493.9
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,716.84,509.73
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,736.95,523.41
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,751.86,532.65
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,763.46,539.62
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,770.68,544.36
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,774.82,547.05
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,774.42,545.86
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,771.04,542.7
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,763.51,538.88
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,752.86,532.95
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,736.89,522.56
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,717.9,510.04
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,694.49,494.21
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,668.29,476.27
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,636.3,453.97
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,607.45,433.32
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,569.83,406.49
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,530.55,377.91
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,487.56,346.08
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,443.81,312.95
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,396.96,277.47
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,347.65,239.32
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,298.22,200.25
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,250.5,162.39
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,201.77,124.95
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,155.78,91.61
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,110.66,63.61
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,70.86,46.88
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.72,40.28
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.93,33.71
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,36.75,24.13
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,25.54,13.82
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,21.38,10.1
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,37.09,25.23
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,54.08,40.13
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,70.78,54.53
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,79.58,62.08
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,107.38,73.56
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,148.58,99.99
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,198.87,135.52
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,241.2,168.03
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,286.32,203.33
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,329.78,236.95
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,375.69,272.02
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,418.76,304.43
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,465.41,338.43
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,506.5,367.63
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,548.47,396.67
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,584.76,421.77
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,619.62,445.36
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,651.83,466.08
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,678.67,482.92
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,702.07,498.53
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,722.88,512.23
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,742.41,525.38
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,759.38,536.74
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,767.3,541.36
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,772.2,544.02
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,773.53,544.75
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,759.25,535.63
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,751.77,531.31
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,741.36,524.92
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,727.23,516.01
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,710.07,504.93
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,695.23,494.95
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,668.37,476.91
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,548.82,392.45
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,428.25,306.22
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,493.27,354.92
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,525.13,377.78
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,315.26,228.2
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,124.59,89.0
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,212.32,154.01
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,280.54,202.25
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,198.31,143.27
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,125.24,91.43
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,66.29,46.37
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,22.07,10.4
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,37.85,25.94
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,48.11,35.31
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,59.19,45.13
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,74.73,58.38
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,91.86,68.55
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,114.5,85.52
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,138.96,103.87
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,155.59,117.02
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,171.43,129.43
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,261.28,192.35
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,376.32,275.45
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,376.85,279.5
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,360.07,268.84
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,394.61,293.94
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,429.76,318.93
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,523.33,387.87
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,619.21,457.56
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,649.95,478.19
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,679.01,497.65
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,607.52,444.29
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,509.39,371.31
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,637.87,465.77
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,748.46,544.41
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,677.77,490.67
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,578.45,417.69
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,528.54,382.81
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,469.41,340.82
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,493.07,358.08
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,507.16,368.28
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,623.63,455.15
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,707.78,517.19
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,684.91,501.69
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,659.54,484.86
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,567.26,417.28
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,476.46,350.55
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,464.4,342.55
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,448.52,331.03
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,449.77,331.27
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,436.66,319.56
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,394.33,286.43
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,347.42,248.64
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,294.62,207.82
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,245.37,170.47
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,200.35,134.96
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,156.81,101.85
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,115.2,72.12
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,72.38,48.89
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,57.05,42.86
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.32,35.28
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,36.59,24.9
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,24.75,13.54
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,4.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,21.96,10.14
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,38.35,26.45
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,54.04,40.4
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,69.44,53.82
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,79.29,62.2
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,108.13,74.65
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,134.93,96.24
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,151.86,112.15
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,184.43,136.5
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,218.41,161.86
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,238.9,177.76
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,253.98,189.15
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,326.8,242.21
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,411.07,303.29
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,432.82,318.55
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,450.87,330.86
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,470.85,345.09
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,482.47,353.24
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,540.8,394.5
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,595.54,432.63
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,618.86,448.73
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,646.82,467.96
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,694.18,502.68
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,738.77,535.31
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,746.5,540.47
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,751.67,544.14
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,752.0,545.12
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,749.74,544.33
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,741.82,539.17
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,731.32,532.23
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,715.9,521.98
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,697.93,509.89
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,674.52,493.67
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,649.03,475.83
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,592.31,434.89
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,539.56,396.58
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,533.17,392.64
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,519.49,382.32
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,478.11,351.02
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,436.43,319.0
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,371.57,271.04
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,314.91,229.42
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,289.12,206.61
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,252.42,174.41
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,207.17,139.43
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,165.46,108.69
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,123.65,80.64
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,87.07,61.13
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,69.31,52.91
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,57.23,42.54
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,41.57,28.87
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,25.75,14.06
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,21.32,9.22
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,35.59,23.97
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,45.94,33.43
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.22,42.59
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,65.5,50.54
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,105.79,65.04
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,150.09,93.1
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,196.85,127.33
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,238.98,165.99
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,268.77,194.13
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,327.02,236.3
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,391.06,284.0
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,439.23,322.39
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,485.07,358.2
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,527.64,390.0
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,569.33,420.22
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,606.33,447.3
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,641.38,472.42
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,666.08,489.31
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,694.21,508.05
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,717.27,524.24
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,737.49,538.34
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,753.25,548.25
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,766.04,556.05
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,773.89,561.56
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,778.73,565.0
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,719.17,518.51
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,634.5,455.13
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,710.45,513.04
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,757.66,550.22
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,741.76,539.44
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,722.84,526.83
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,650.7,474.08
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,563.69,410.96
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,603.98,443.04
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,610.73,450.14
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,404.94,301.14
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,200.72,148.48
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,331.75,247.12
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,430.28,316.26
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,381.76,278.93
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,335.16,242.95
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,266.53,192.33
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,213.1,154.53
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,179.36,128.38
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,146.34,103.13
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,114.7,80.41
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,84.94,61.29
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,66.5,50.82
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,51.49,37.9
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,36.75,24.95
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,21.82,10.91
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,20.66,8.44
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,34.3,22.97
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,44.99,32.69
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.61,42.06
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,65.67,50.79
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,106.17,65.05
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,147.72,99.56
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,171.66,124.12
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,215.5,156.23
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,265.87,194.21
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,288.37,214.39
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,298.9,224.13
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,305.22,229.7
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,301.77,227.28
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,299.58,225.02
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,295.07,220.83
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,295.86,220.6
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,295.81,219.69
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,273.78,202.69
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,244.3,180.25
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,399.15,294.21
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,542.09,394.43
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,540.4,390.77
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,537.27,386.99
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,580.82,417.14
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,631.47,451.04
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,656.38,466.93
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,679.29,481.39
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,735.62,522.27
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,761.14,542.66
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,746.52,531.74
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,728.62,518.98
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,630.5,450.06
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,513.86,367.86
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,581.58,418.84
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,615.04,443.94
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,541.3,391.07
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,466.52,337.97
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,470.24,340.6
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,453.35,326.25
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,404.82,289.29
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,357.62,252.39
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,307.78,212.28
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,258.68,172.35
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,208.55,132.76
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,161.18,97.13
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,114.57,66.35
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,72.27,45.97
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,54.13,40.1
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,43.96,31.41
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.34,22.0
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,22.72,11.3
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.29,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,19.97,7.55
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,33.62,22.37
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.41,31.33
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,53.23,40.02
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,66.49,51.38
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,108.21,65.06
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,151.48,92.47
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,199.92,128.39
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,248.6,167.59
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,299.39,209.07
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,348.66,249.21
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,401.06,290.92
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,447.89,327.65
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,494.29,362.97
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,537.68,395.12
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,580.09,425.63
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,613.22,449.09
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,647.89,472.94
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,678.93,493.79
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,707.61,512.59
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,731.03,528.79
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,751.49,542.85
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,769.41,554.19
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,784.44,562.96
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,792.37,568.43
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,797.09,571.92
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,797.05,571.21
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,793.82,568.52
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,785.82,563.7
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,774.58,556.84
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,758.96,545.88
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,740.17,532.46
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,716.46,517.53
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,689.83,500.29
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,658.49,478.4
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,624.72,454.38
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,587.0,427.08
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,547.35,397.75
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,503.72,364.85
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,458.98,330.28
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,410.97,292.99
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,362.33,254.24
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,311.07,212.53
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,260.96,171.46
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,209.85,130.68
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,157.62,91.01
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,109.15,59.18
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,65.35,38.75
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,46.64,33.5
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,40.49,28.21
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,31.26,20.04
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.03,10.36
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,7.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,18.95,6.38
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.1,20.12
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.48,27.84
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,45.97,33.66
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,56.97,37.14
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,101.59,56.34
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,147.38,85.45
