Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,201.04,125.87
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,251.49,167.15
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,303.56,210.38
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,353.7,252.09
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,404.03,293.14
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,452.0,332.05
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,498.56,369.0
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,541.34,401.62
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,582.67,432.31
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,620.41,459.53
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,655.91,484.49
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,687.07,506.0
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,715.58,525.26
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,739.16,541.72
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,759.65,555.88
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,776.08,565.76
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,789.3,573.29
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,797.0,578.36
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,801.4,581.33
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,801.39,580.28
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,798.14,577.18
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,790.01,572.1
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,778.59,564.9
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,762.08,553.15
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,742.45,538.64
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,718.53,522.07
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,691.69,503.26
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,658.01,479.2
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,622.65,453.64
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,585.35,427.29
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,546.2,398.9
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,504.48,367.18
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,459.47,332.34
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,411.63,295.16
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,363.62,256.88
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,312.88,215.58
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,260.55,172.93
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,209.61,132.32
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,161.32,95.61
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,113.96,64.32
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,71.82,44.03
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.98,37.95
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.95,31.89
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,21.92,9.94
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.08,5.97
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.04,25.08
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,46.49,33.89
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,55.75,42.15
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,69.54,47.54
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,114.92,70.25
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,157.31,96.65
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,206.85,132.82
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,256.86,173.38
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,308.99,216.23
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,361.74,258.81
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,413.12,299.52
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,461.15,337.47
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,508.66,373.99
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,553.27,407.43
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,593.24,436.74
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,631.4,463.95
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,667.43,489.0
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,698.94,510.38
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,727.85,529.55
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,751.88,546.14
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,772.87,560.49
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,789.17,570.54
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,802.28,577.89
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,810.23,582.9
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,814.94,585.87
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,815.67,585.11
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,813.19,582.34
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,804.72,576.94
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,792.99,569.48
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,776.79,558.8
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,757.33,545.61
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,732.6,528.68
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,704.95,509.52
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,673.45,487.43
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,639.38,463.15
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,600.88,435.18
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,560.45,405.24
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,516.05,371.9
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,470.92,337.19
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,421.55,299.17
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,371.93,259.94
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,320.04,218.36
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,269.09,177.01
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,216.36,134.94
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,162.63,93.98
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,113.01,61.02
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,68.12,39.43
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,46.8,33.46
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,40.62,28.14
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,31.33,19.95
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,20.62,8.63
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.29,3.74
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,32.29,21.11
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.21,28.49
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,50.43,37.43
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,64.57,41.79
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,109.04,62.45
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,154.39,91.68
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,205.27,129.91
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,259.42,174.02
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,312.14,217.52
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,362.45,258.45
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,413.61,299.03
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,461.74,336.91
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,508.72,372.81
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,552.42,405.3
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,594.72,435.82
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,632.41,462.25
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,667.84,486.4
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,699.31,507.44
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,728.09,526.21
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,751.9,542.38
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,772.57,556.27
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,788.51,565.35
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,801.13,572.31
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,808.83,577.32
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,813.23,580.28
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,813.15,579.22
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,809.79,576.15
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,801.18,570.95
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,789.27,563.67
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,772.89,553.72
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,753.28,541.03
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,729.09,524.75
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,701.96,506.22
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,670.28,484.27
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,636.06,460.12
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,597.6,433.29
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,557.16,404.31
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,513.04,371.17
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,467.64,336.23
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,419.34,298.82
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,369.69,259.4
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,317.8,217.14
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,266.73,175.17
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,214.17,133.09
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,163.96,94.65
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,111.12,58.92
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,65.98,36.96
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,43.52,30.73
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,37.59,25.62
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.99,17.95
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.47,8.0
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.2,1.96
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,30.16,19.21
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,37.32,25.91
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,44.6,32.33
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,60.33,36.79
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,106.35,58.26
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,153.89,89.63
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,208.75,131.4
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,259.94,173.13
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,312.8,216.58
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,363.99,257.95
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,415.61,298.51
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,463.68,335.88
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,510.54,371.19
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,554.28,403.33
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,596.46,433.42
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,634.67,459.93
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,670.62,484.19
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,702.24,505.21
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,731.15,524.0
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,755.35,540.45
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,776.44,554.55
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,792.06,563.33
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,804.32,569.98
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,812.01,574.95
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,816.38,577.9
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,816.28,577.12
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,812.89,574.33
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,805.03,569.69
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,793.85,562.99
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,777.36,553.11
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,757.61,540.63
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,733.31,524.46
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,706.04,506.04
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,673.51,483.7
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,638.64,459.31
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,600.23,432.89
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,559.85,404.31
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,516.04,371.72
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,470.91,337.29
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,422.01,299.75
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,372.31,260.57
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,320.15,218.31
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,268.79,176.27
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,216.08,134.25
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,165.79,95.82
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,112.55,59.69
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,67.06,37.14
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,43.51,30.56
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,37.59,25.47
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,28.6,17.5
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.66,6.85
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.7,1.08
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.83,17.24
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,34.72,23.7
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,41.75,29.9
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,59.2,34.62
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,106.06,56.96
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,157.67,91.84
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,209.54,131.43
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,261.38,173.78
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,314.87,217.8
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,366.0,259.78
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,417.7,301.19
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,465.86,338.94
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,513.25,374.99
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,556.5,407.03
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,597.93,436.83
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,636.47,463.82
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,672.79,488.57
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,703.57,509.11
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,731.33,527.19
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,754.9,543.37
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,775.39,557.2
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,791.25,566.43
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,803.78,573.51
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,811.37,578.43
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,815.69,581.32
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,814.41,579.66
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,809.92,576.01
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,801.41,570.84
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,789.67,563.63
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,700.46,499.09
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,590.95,420.03
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,664.42,476.61
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,701.06,506.7
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,668.88,484.05
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,634.38,459.71
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,596.74,432.57
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,560.23,405.55
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,515.79,372.37
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,470.11,337.49
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,421.14,299.93
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,372.05,261.29
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,320.67,220.2
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,269.85,178.95
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,214.72,135.04
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,164.96,96.84
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,115.33,62.74
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,69.73,39.09
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,44.87,31.67
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,38.25,25.99
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,28.55,17.4
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.82,5.64
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,14.11,0.55
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.61,17.83
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,36.59,25.26
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,44.61,32.32
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,63.94,37.92
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,110.76,61.12
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,159.29,94.05
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,214.83,136.84
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,266.58,179.03
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,320.12,222.9
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,371.28,264.59
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,422.87,305.58
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,472.06,343.67
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,519.14,379.05
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,563.03,411.05
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,605.3,440.91
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,643.03,467.93
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,678.48,492.82
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,709.77,513.36
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,738.28,531.61
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,762.35,547.99
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,783.33,561.96
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,798.17,570.27
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,809.52,576.38
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,817.06,581.28
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,821.33,584.2
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,819.98,583.89
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,815.44,581.62
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,806.5,576.28
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,794.33,568.92
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,777.46,558.75
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,757.5,545.82
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,732.62,529.21
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,704.91,510.42
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,670.64,486.63
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,640.43,465.09
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,551.57,400.76
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,461.69,335.76
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,428.66,312.26
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,394.22,286.94
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,393.38,284.33
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,369.91,262.46
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,318.29,220.84
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,268.02,179.94
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,216.06,138.7
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,167.16,101.27
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,119.11,68.26
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,75.83,45.11
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,50.85,36.86
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.97,28.33
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,29.58,18.26
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.21,4.5
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.46,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,28.77,17.9
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.01,26.49
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,49.45,36.56
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,69.33,42.81
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,113.29,65.68
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,159.32,97.22
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,209.95,136.22
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,260.13,177.17
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,312.46,220.06
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,364.95,262.19
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,415.97,302.17
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,463.72,339.26
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,510.97,374.86
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,554.94,406.37
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,593.94,433.45
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,631.41,459.5
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,666.79,483.44
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,698.2,504.13
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,726.96,522.6
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,750.6,538.47
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,771.28,552.21
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,787.35,561.42
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,800.25,568.51
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,807.99,573.26
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,812.55,576.07
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,811.96,575.91
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,808.24,573.84
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,799.79,568.55
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,788.19,561.3
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,771.53,549.78
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,751.85,535.78
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,727.68,520.49
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,700.7,503.05
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,668.54,480.9
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,634.18,456.88
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,600.26,432.46
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,559.37,402.8
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,514.94,370.11
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,469.61,335.98
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,420.46,298.85
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,371.39,260.77
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,317.91,218.3
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,267.73,177.84
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,215.76,136.91
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,166.78,99.65
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,118.53,66.79
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,75.43,43.9
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,49.34,35.34
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.57,27.02
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.46,17.2
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.42,3.04
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.14,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.0,18.73
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.2,27.34
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.95,37.65
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,72.37,44.59
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,116.32,68.0
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,161.84,98.83
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,212.79,137.44
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,263.27,178.4
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,315.91,221.22
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,369.0,263.4
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,420.78,303.49
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,468.86,340.28
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,516.43,375.48
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,560.53,407.21
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,599.64,434.57
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,637.71,460.49
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,673.69,484.27
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,705.17,504.44
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,734.06,522.44
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,757.61,538.24
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,778.13,551.78
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,794.72,561.11
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,808.16,568.46
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,815.62,573.25
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,819.84,576.1
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,819.64,575.32
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,816.21,572.58
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,807.54,567.51
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,795.63,560.44
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,778.93,550.58
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,759.09,538.34
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,734.68,522.13
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,707.38,503.78
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,673.72,480.93
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,638.15,456.38
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,600.13,430.49
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,563.52,404.78
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,518.1,371.47
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,471.77,336.69
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,422.65,299.7
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,373.54,261.67
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,319.48,218.8
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,268.8,177.97
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,216.7,136.92
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,167.52,99.44
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,118.71,66.18
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,75.26,43.01
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,47.89,33.97
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,40.32,27.47
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.41,16.19
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,16.69,1.43
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,15.49,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,30.38,18.96
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,41.93,29.61
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.38,39.7
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,76.19,48.16
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,118.55,71.77
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,165.61,104.11
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,215.5,141.61
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,264.87,181.33
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,316.7,223.1
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,367.04,263.33
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,418.82,303.75
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,467.46,340.93
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,514.34,375.76
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,558.1,406.67
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,600.72,435.78
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,639.11,462.02
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,675.55,486.3
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,707.66,507.13
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,728.25,520.14
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,751.63,535.96
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,772.13,549.69
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,788.52,559.4
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,801.97,566.8
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,809.92,571.65
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,814.76,574.62
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,813.66,572.94
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,809.49,569.42
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,801.12,564.23
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,789.64,557.16
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,772.01,545.83
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,751.52,532.32
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,736.2,522.98
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,708.13,505.19
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,674.78,482.5
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,639.43,458.07
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,600.33,431.57
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,559.64,403.24
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,514.79,370.52
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,468.65,336.1
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,419.36,299.08
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,370.41,261.33
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,318.63,220.41
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,268.61,180.42
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,217.86,140.7
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,170.5,104.77
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,123.09,72.02
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,78.36,46.43
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.83,36.28
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,41.89,28.58
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,29.24,17.46
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,28.58,17.42
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,37.81,26.13
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,49.43,36.35
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,74.49,44.89
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,119.37,69.88
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,165.19,101.55
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,216.33,140.66
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,267.59,182.37
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,321.08,225.88
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,374.05,268.47
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,425.92,309.31
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,474.32,346.62
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,522.21,382.42
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,564.02,412.09
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,606.86,441.4
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,644.95,467.41
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,680.9,491.26
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,712.48,511.85
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,741.51,530.33
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,765.66,546.59
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,786.77,560.15
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,804.18,570.29
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,818.49,578.46
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,826.91,584.11
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,832.0,587.74
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,831.71,586.77
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,828.09,583.77
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,819.12,578.41
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,806.83,570.99
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,790.03,560.9
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,770.0,548.71
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,745.35,532.62
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,717.76,514.09
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,612.59,438.47
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,496.84,355.23
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,551.73,397.52
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,570.37,412.28
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,525.2,378.63
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,478.87,343.53
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,429.58,305.92
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,379.27,266.51
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,326.56,224.07
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,274.98,182.0
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,221.77,139.51
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,168.13,98.05
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,117.51,63.05
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,72.09,38.55
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,42.21,29.19
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,35.91,23.68
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.69,14.56
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.48,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.03,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,27.86,16.76
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.1,26.35
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,48.38,35.45
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,77.57,46.98
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,122.42,72.54
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,168.11,104.63
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,219.12,144.12
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,269.87,185.6
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,322.86,228.87
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,375.57,271.48
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,427.14,312.34
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,475.36,349.66
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,523.1,385.5
