Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,567.65,417.18
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,610.99,446.93
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,644.1,469.75
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,679.48,493.44
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,711.04,514.16
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,740.06,532.77
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,763.76,547.48
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,784.48,559.68
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,800.53,568.46
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,813.45,575.25
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,821.17,580.22
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,825.69,583.23
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,825.38,582.28
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,821.87,579.37
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,812.74,573.9
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,800.39,566.45
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,784.07,556.48
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,764.63,544.29
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,739.89,527.79
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,712.32,509.2
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,679.87,487.2
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,645.01,463.15
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,606.51,436.86
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,569.42,410.75
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,524.01,377.43
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,477.6,342.54
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,427.84,304.96
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,378.09,266.3
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,309.54,215.37
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,251.53,173.52
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,206.2,138.1
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,161.93,103.99
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,119.26,73.45
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,79.91,49.23
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,51.46,36.6
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,39.42,26.36
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,26.92,15.32
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,14.38,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,13.0,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,25.41,14.62
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,40.79,28.45
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,55.99,41.67
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,77.95,54.93
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,105.35,74.3
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,143.86,100.44
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,191.1,134.17
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,247.29,172.15
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,325.54,229.13
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,357.09,258.35
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,375.91,275.37
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,423.53,310.41
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,474.1,346.86
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,542.29,395.1
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,608.33,441.24
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,627.37,452.23
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,620.0,444.74
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,648.26,462.53
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,674.31,478.26
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,677.65,478.85
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,677.62,477.24
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,701.16,491.87
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,723.04,505.14
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,785.1,550.57
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,822.41,578.46
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,796.48,558.17
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,744.37,520.06
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,784.23,551.49
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,795.72,563.63
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,777.09,552.15
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,766.08,544.86
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,740.95,528.28
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,713.12,509.71
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,679.51,486.92
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,643.9,462.36
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,545.58,392.84
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,453.07,326.88
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,475.48,343.43
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,472.16,339.36
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,422.38,301.8
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,372.96,263.65
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,321.72,222.85
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,271.54,182.36
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,219.5,141.41
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,170.83,104.15
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,122.58,70.32
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,79.67,45.77
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.55,32.56
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,37.81,25.03
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,25.71,14.24
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.63,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,14.33,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,28.21,16.83
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,40.12,27.98
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,51.93,38.41
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,80.71,49.7
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,124.09,75.68
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,171.99,109.76
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,222.53,148.44
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,272.17,188.28
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,324.34,229.9
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,374.63,269.51
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,426.33,309.12
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,475.37,346.09
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,522.96,380.83
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,566.58,411.77
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,609.0,440.87
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,647.27,466.04
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,683.61,489.06
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,714.87,508.13
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,743.46,524.89
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,767.83,539.17
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,789.34,551.35
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,800.64,556.29
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,807.71,558.54
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,815.44,563.72
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,820.13,566.99
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,818.1,565.93
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,813.05,563.02
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,803.84,557.25
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,791.67,549.61
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,773.49,538.38
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,759.16,529.36
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,650.5,454.77
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,542.27,379.59
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,597.5,420.46
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,632.12,445.55
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,592.93,419.24
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,552.65,392.04
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,508.44,360.88
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,463.83,328.72
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,415.37,293.67
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,363.47,255.34
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,313.6,217.32
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,266.07,180.64
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,217.09,143.61
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,172.09,110.32
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,127.44,79.41
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,88.19,55.64
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,58.48,42.12
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,44.91,30.7
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,28.64,16.32
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.11,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,13.28,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,25.97,14.96
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,43.05,30.5
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,60.05,45.43
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,77.27,54.52
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,85.45,63.35
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,126.39,91.99
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,177.18,128.53
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,201.12,148.96
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,221.12,165.68
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,218.51,164.51
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,215.3,162.32
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,310.79,233.31
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,419.45,311.91
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,403.5,298.72
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,387.24,285.46
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,400.96,294.88
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,403.9,296.4
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,494.44,360.41
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,590.14,425.45
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,575.81,414.02
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,547.38,393.99
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,537.15,386.87
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,525.35,378.48
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,557.54,401.04
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,589.09,422.66
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,600.1,429.64
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,609.79,435.9
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,408.69,297.99
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,190.47,139.58
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,292.01,215.54
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,385.37,282.42
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,366.54,268.72
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,347.72,255.62
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,387.61,285.52
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,432.36,317.94
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,417.62,308.33
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,400.98,297.45
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,352.68,262.54
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,307.11,229.42
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,198.29,148.6
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,100.71,74.39
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,140.04,104.83
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,171.27,127.93
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,145.29,107.87
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,120.15,88.49
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,95.81,69.76
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,72.95,52.45
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,53.33,39.61
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,37.43,25.74
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,22.82,12.29
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.6,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.45,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,12.94,4.62
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,24.83,15.35
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,36.57,25.76
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,49.95,35.66
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,63.56,46.9
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,52.93,37.99
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,41.34,28.31
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,78.95,58.77
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,116.37,88.62
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,203.77,156.12
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,304.77,233.64
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,291.84,223.94
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,264.93,202.86
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,146.92,110.82
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,25.41,14.57
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,150.34,112.89
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,288.06,218.18
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,164.3,123.1
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,50.38,34.09
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,197.64,148.71
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,347.01,261.11
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,371.33,278.65
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,395.65,296.35
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,430.16,321.63
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,464.5,346.48
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,472.02,351.67
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,478.89,356.59
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,407.81,304.31
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,337.4,252.09
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,376.87,281.84
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,415.14,310.07
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,456.51,340.91
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,483.35,360.95
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,404.27,302.86
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,319.25,239.91
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,284.47,214.9
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,250.61,190.08
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,195.97,148.64
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,149.75,113.2
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,166.99,126.99
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,185.9,141.84
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,120.4,90.82
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,60.7,43.72
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,52.16,37.08
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,43.65,30.32
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,35.93,24.09
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,17.75
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,20.56,12.07
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,12.92,5.31
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,7.58,0.3
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,7.47,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,14.47,5.91
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,27.46,17.79
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,39.98,28.94
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,54.48,39.73
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,69.28,52.01
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,53.32,38.65
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,35.95,24.13
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,44.06,30.71
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.22
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,63.86,46.54
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,75.52,55.78
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,133.39,101.79
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,192.63,147.98
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,213.92,163.75
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,235.57,179.69
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,177.14,134.29
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,118.06,88.05
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,119.41,89.06
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,120.78,90.02
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,139.52,104.56
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,158.44,119.13
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,189.5,142.61
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,220.78,165.9
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,181.14,135.64
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,141.6,105.35
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,126.41,93.65
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,111.22,81.85
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,163.3,122.2
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,215.58,162.0
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,217.96,163.77
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,220.24,165.63
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,198.53,149.3
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,177.0,133.07
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,187.46,141.33
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,197.77,149.42
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,170.73,129.12
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,144.13,108.98
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,145.88,110.69
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,147.51,112.27
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,151.9,116.01
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,155.64,119.2
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,116.69,88.74
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,78.95,58.9
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,68.15,50.49
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,57.43,41.96
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,47.14,33.54
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,36.72,24.87
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,26.72,17.39
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,16.75,8.54
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,9.49,1.68
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.39,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.75,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,1.89,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.03,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.17,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.31,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,34.39,23.01
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,63.66,46.95
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,65.31,48.1
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,66.93,49.21
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,96.01,72.36
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,125.39,95.32
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,207.61,159.47
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,291.1,223.14
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,312.94,238.58
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,334.67,253.89
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,377.49,285.34
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,432.02,324.68
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,454.13,339.18
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,475.94,353.39
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,446.01,330.89
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,425.52,315.25
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,433.88,320.5
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,441.99,325.4
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,444.37,326.45
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,446.14,327.13
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,377.73,278.2
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,296.91,219.67
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,276.94,205.51
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,256.96,190.99
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,358.25,266.45
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,447.25,330.8
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,317.24,236.43
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,184.26,137.23
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,323.07,243.23
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,437.84,327.43
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,392.35,294.62
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,340.55,257.41
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,275.87,209.35
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,215.17,163.58
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,181.93,138.69
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,155.01,118.35
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,140.22,107.05
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,125.56,95.72
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,108.0,82.21
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,91.06,69.04
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,74.0,55.32
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,57.42,41.74
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,42.14,30.52
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,27.32,17.42
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,16.03,6.45
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.34,0.86
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,16.36,8.2
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,24.4,15.33
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,33.63,22.21
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,42.88,29.89
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,74.31,55.38
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,106.17,80.75
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,149.68,114.23
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,196.22,150.09
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,256.42,195.67
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,319.22,243.02
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,351.06,267.27
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,382.32,290.73
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,424.36,321.4
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,477.06,359.21
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,422.69,318.07
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,359.12,269.59
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,454.27,339.77
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,542.8,403.0
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,530.34,392.64
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,515.38,380.93
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,517.53,381.35
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,518.67,381.0
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,542.54,398.14
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,565.72,414.65
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,630.9,461.66
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,682.15,498.39
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,365.77,273.79
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,38.03,24.0
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,139.86,102.96
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,243.09,180.91
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,336.1,250.58
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,416.86,309.83
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,474.56,353.23
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,523.5,389.52
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,300.26,226.53
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,89.72,65.05
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,111.84,82.74
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,133.73,100.03
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,108.63,80.83
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,83.89,61.71
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,47.95,33.16
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,12.2,4.29
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,10.66,3.09
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.12,1.87
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.21,0.3
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.31,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,3.78,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.13,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.33,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,8.35,0.83
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,16.75,8.58
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,25.18,16.08
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,34.79,23.29
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,44.43,31.32
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,98.15,72.7
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,161.56,121.43
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,152.32,115.94
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,136.56,104.56
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,232.02,177.52
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,339.27,258.28
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,338.01,257.46
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,336.97,256.41
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,324.95,246.5
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,317.71,239.94
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,394.0,296.54
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,464.31,347.43
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,507.15,377.78
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,551.11,408.69
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,538.11,397.94
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,522.49,385.64
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,532.54,391.58
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,541.74,396.73
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,577.84,422.26
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,613.3,446.88
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,616.5,448.96
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,618.36,450.42
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,646.92,470.3
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,660.95,480.18
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,502.45,369.28
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,347.73,257.32
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,499.15,370.73
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,625.82,460.71
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,628.48,463.17
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,624.23,461.48
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,540.33,401.53
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,456.54,341.18
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,305.09,230.24
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,163.81,123.27
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,216.43,164.5
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,261.3,198.11
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,174.34,131.84
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,100.16,75.39
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,86.12,64.62
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,72.21,53.65
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,58.43,42.48
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,44.83,31.25
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,32.84,22.42
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,20.6,11.62
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,11.8,2.65
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,24.51,13.07
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,37.13,25.65
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,52.13,38.99
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,88.81,54.34
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,133.64,84.22
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,182.82,121.33
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,235.07,162.88
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,207.34,152.51
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,143.85,109.55
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,284.9,215.27
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,445.76,335.65
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,495.14,374.34
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,543.33,411.64
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,588.69,445.24
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,633.43,477.54
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,602.64,452.04
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,540.13,402.92
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,660.65,492.98
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,763.19,568.03
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,716.96,529.24
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,628.59,461.56
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,669.69,490.81
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,720.84,525.69
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,661.39,482.32
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,596.63,435.36
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,670.74,489.22
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,740.13,538.2
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,676.7,493.89
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,623.39,456.49
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,642.49,471.82
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,657.57,483.79
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,596.67,439.75
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,527.31,389.85
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,554.29,411.1
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,572.74,425.31
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,582.84,433.63
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,572.53,426.55
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,527.33,392.55
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,480.54,356.84
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,361.97,269.66
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,258.9,194.4
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,283.95,208.89
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,275.91,194.17
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,222.64,151.08
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,173.39,112.01
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,124.58,75.92
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,79.06,46.38
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.2,30.96
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,33.76,22.32
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,20.33,7.8
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,11.39,3.97
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,8.75
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,14.89
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,20.98
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,37.47,25.33
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,42.88,29.61
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,39.26
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.92,48.82
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,63.08,45.53
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,59.25,42.28
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,79.09,58.0
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,99.02,73.62
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,128.69,96.59
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,158.89,119.66
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,162.09,121.85
