Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,165.29,124.11
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,166.5,124.62
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,167.71,125.16
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,186.12,139.07
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,204.65,152.97
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,224.49,167.82
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,244.39,182.65
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,301.19,224.82
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,347.15,258.32
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,268.77,200.37
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,182.83,135.99
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,165.72,123.17
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,148.65,110.2
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,170.78,127.21
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,192.85,144.04
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,160.09,119.35
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,127.75,94.78
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,167.89,126.02
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,207.82,156.69
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,109.91,81.36
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,14.59,6.06
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,13.03,4.86
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.64
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,80.78,59.49
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,149.36,113.88
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,188.5,142.67
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,207.51,154.1
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,171.84,125.98
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,138.24,99.77
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,115.91,79.28
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,84.7,54.54
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,49.92,36.88
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,36.49,24.73
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,18.76,5.98
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.75
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,20.21,11.54
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,30.58,19.76
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,43.13,30.43
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,55.64,40.92
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,60.45,44.75
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,65.19,48.42
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.78,47.07
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,62.27,45.65
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,91.68,69.21
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,121.35,92.54
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,174.18,133.73
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,236.28,181.2
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,277.6,211.94
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,320.52,243.45
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,356.27,269.29
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,392.97,295.33
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,354.54,265.61
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,313.93,234.49
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,308.27,229.69
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,289.58,215.19
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,333.57,245.73
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,365.03,265.91
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,401.96,293.43
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,438.8,320.75
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,471.0,345.04
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,516.49,378.37
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,543.06,398.23
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,567.95,417.0
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,522.86,385.76
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,478.36,354.76
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,376.93,281.87
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,290.99,218.51
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,314.55,237.18
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,336.52,254.22
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,270.09,204.92
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,199.45,151.62
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,215.33,164.49
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,223.13,170.86
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,218.16,167.24
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,211.31,161.93
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,226.62,171.87
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,228.49,169.42
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,187.91,136.4
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,148.62,104.55
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,110.79,75.13
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,76.19,50.26
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,45.99,33.6
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,31.8,20.82
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,16.28,3.42
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.54,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,6.82,0.0
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,10.25,2.87
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,13.69,5.73
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,31.31,20.27
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,49.06,34.68
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,84.74,63.44
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,120.77,91.99
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,128.03,97.19
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,135.33,102.42
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,211.93,161.85
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,288.69,220.23
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,307.31,233.31
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,325.61,246.15
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,423.08,319.22
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,527.42,395.44
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,595.72,444.59
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,679.42,503.58
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,602.38,446.17
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,516.24,381.87
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,553.94,409.62
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,591.61,436.6
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,597.15,440.97
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,615.23,454.12
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,646.74,475.5
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,676.56,495.41
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,660.0,483.7
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,642.19,471.37
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,739.54,545.65
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,793.9,587.87
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,768.08,570.51
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,739.44,551.02
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,652.61,486.13
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,547.2,408.09
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,549.3,411.15
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,534.22,400.9
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,523.5,393.12
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,494.13,370.42
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,442.13,329.92
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,389.23,287.76
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,334.47,242.97
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,282.05,199.41
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,227.38,154.64
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,176.67,113.75
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,125.76,75.68
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,82.15,47.58
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.45,28.46
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,30.92,19.68
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.56,1.58
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,11.8,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,22.44,10.35
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,34.79,23.48
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,55.68,35.02
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,94.59,56.76
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,141.96,89.76
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,193.46,129.94
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,247.52,173.88
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,300.56,218.61
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,356.39,265.31
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,409.36,308.65
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,464.94,353.05
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,514.87,392.84
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,564.47,431.47
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,611.36,466.42
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,657.56,500.02
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,691.59,525.22
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,728.93,552.23
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,761.63,574.7
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,791.9,594.19
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,816.51,610.28
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,838.05,624.24
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,853.92,633.31
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,866.48,640.17
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,874.4,645.29
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,878.94,648.24
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,877.95,646.23
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,873.57,642.08
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,864.09,635.65
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,851.26,627.08
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,832.63,614.93
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,810.83,600.68
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,784.41,583.03
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,755.13,563.0
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,718.99,537.19
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,687.2,513.94
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,644.94,483.95
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,601.04,452.11
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,552.2,415.16
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,502.93,377.06
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,450.37,336.08
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,397.01,293.52
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,340.75,247.52
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,286.85,202.76
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,231.3,157.28
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,179.85,115.77
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,128.27,77.32
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,84.13,48.82
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,41.25,29.08
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,30.89,19.53
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.28,9.25
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,30.61,20.02
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,53.25,30.03
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,96.88,53.34
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,148.34,89.53
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,200.41,130.84
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,259.89,179.98
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,315.54,227.59
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,373.15,276.24
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,427.46,320.95
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,481.33,364.12
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,531.77,403.46
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,581.36,440.96
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,627.5,474.88
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,672.0,506.69
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,711.37,535.16
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,748.35,561.41
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,780.83,582.08
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,810.4,600.26
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,834.37,615.57
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,855.07,628.68
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,869.43,637.78
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,880.02,644.48
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,886.8,648.51
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,890.08,650.34
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,838.74,612.17
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,757.81,550.78
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,824.59,602.08
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,858.25,627.22
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,747.03,547.71
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,607.84,445.4
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,706.45,521.11
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,758.26,562.21
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,721.17,535.56
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,682.39,507.84
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,646.18,482.5
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,602.12,451.04
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,476.3,357.49
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,364.98,274.15
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,396.24,296.82
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,397.37,293.4
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,341.4,247.51
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,287.38,202.65
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,231.51,156.87
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,179.55,114.85
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,127.12,75.77
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,82.4,46.87
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,39.52,27.59
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,28.81,17.71
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.29,8.87
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.76,20.95
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,56.49,32.37
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,99.66,56.63
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,150.94,93.25
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,202.64,134.6
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,258.88,181.07
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,314.03,227.58
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,372.99,276.39
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,426.67,319.71
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,481.17,362.35
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,531.65,401.4
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,581.53,438.88
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,623.64,469.02
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,668.1,499.81
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,707.36,526.07
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,744.38,550.09
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,776.54,569.86
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,805.95,586.84
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,830.04,601.35
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,850.98,613.79
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,866.92,623.49
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,879.53,631.15
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,886.19,635.1
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,889.38,637.0
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,887.81,634.71
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,882.77,630.38
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,872.16,623.87
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,858.16,615.32
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,839.11,603.6
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,816.83,589.85
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,705.5,512.16
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,571.38,416.22
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,542.43,397.66
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,512.71,377.55
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,467.16,346.17
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,413.42,308.48
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,413.86,309.5
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,398.69,298.28
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,329.97,247.51
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,262.7,197.63
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,261.77,194.72
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,248.33,180.17
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,217.27,150.79
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,178.07,113.98
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,125.82,74.69
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,80.68,45.12
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,39.74,27.85
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,26.68,15.92
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,20.29,7.77
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,33.28,22.21
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,58.84,35.95
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,97.96,59.56
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,145.45,93.61
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,197.36,134.39
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,251.02,177.54
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,303.1,220.05
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,358.09,263.99
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,369.11,275.61
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,357.76,268.38
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,386.69,289.48
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,403.9,301.18
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,459.38,339.23
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,507.3,370.61
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,563.36,409.72
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,634.79,458.25
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,651.27,467.74
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,653.33,468.41
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,665.55,476.66
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,675.29,483.11
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,705.53,503.57
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,747.01,530.7
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,749.93,532.98
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,750.6,534.21
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,821.03,586.01
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,859.96,614.79
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,849.91,608.73
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,849.85,609.7
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,716.03,517.98
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,558.1,406.2
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,676.79,495.55
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,750.17,550.48
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,716.21,527.43
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,679.77,503.03
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,637.36,474.45
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,593.5,444.01
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,506.53,379.85
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,415.79,312.67
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,370.13,278.78
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,325.12,244.29
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,283.83,211.09
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,247.13,180.59
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,201.15,143.51
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,157.66,108.53
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,112.86,73.82
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,75.81,47.51
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,42.43,30.05
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,26.87,15.87
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,13.63,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,18.92,6.45
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,30.97,20.35
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,58.15,34.2
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,98.53,58.63
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,150.48,96.35
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,200.19,135.68
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,254.78,179.77
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,307.57,222.28
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,363.12,265.63
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,415.76,305.31
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,469.62,344.04
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,519.59,381.36
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,568.65,417.24
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,613.8,448.77
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,657.51,478.6
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,696.51,505.74
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,733.57,531.24
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,765.55,553.68
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,794.91,574.23
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,819.27,590.39
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,840.7,604.61
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,857.66,614.81
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,871.49,623.07
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,878.68,627.88
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,882.53,630.73
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,880.47,630.46
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,875.06,628.16
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,864.09,621.86
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,849.87,613.56
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,830.55,601.98
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,808.29,588.48
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,780.17,570.16
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,749.46,549.75
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,712.89,525.31
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,674.48,499.15
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,632.27,470.27
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,590.17,440.73
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,540.9,404.66
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,491.63,367.72
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,439.07,327.21
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,387.38,286.43
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,332.86,242.84
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,280.64,200.29
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,226.0,156.24
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,172.15,113.25
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,122.54,75.9
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,80.0,47.21
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,41.04,28.83
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.3,15.18
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,5.86
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,31.59,20.78
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,60.3,35.82
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,100.53,60.98
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,148.96,96.47
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,201.52,138.48
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,255.89,182.91
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,308.66,227.01
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,364.27,272.83
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,417.49,315.5
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,472.28,358.27
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,522.04,396.15
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,570.7,432.19
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,547.42,413.06
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,494.87,371.58
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,616.22,463.19
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,739.71,553.74
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,772.19,575.82
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,791.79,588.89
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,610.38,456.3
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,354.05,263.11
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,508.04,377.61
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,664.09,487.63
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,784.45,576.3
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,883.44,647.05
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,781.39,573.06
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,657.04,481.41
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,768.52,566.05
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,851.93,627.34
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,832.98,614.7
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,810.9,600.64
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,783.27,582.45
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,752.99,561.64
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,714.28,534.56
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,674.23,506.15
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,634.13,478.05
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,589.99,446.44
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,543.03,411.21
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,495.04,374.37
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,441.69,333.15
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,389.19,291.5
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,334.58,246.82
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,281.8,202.83
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,226.72,157.49
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,176.05,116.24
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,122.13,74.75
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,78.87,45.29
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,39.39,27.38
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,24.93,13.79
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.14,4.81
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,29.85,19.28
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,59.87,34.42
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,65.63,41.58
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,46.73,33.18
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,98.02,73.31
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,159.34,121.4
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,203.7,155.85
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,253.4,194.52
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,272.2,209.54
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,287.31,220.97
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,311.84,239.62
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,335.65,257.39
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,281.85,215.26
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,223.9,169.6
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,303.45,230.34
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,376.33,284.82
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,426.02,321.07
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,491.19,368.01
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,535.55,400.28
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,580.61,432.86
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,374.34,281.29
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,145.4,106.97
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,204.3,152.05
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,264.07,196.91
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,219.6,163.44
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,175.56,130.17
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,208.53,155.32
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,241.6,180.32
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,574.45,436.09
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,810.96,606.6
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,783.73,588.33
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,753.69,569.42
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,718.01,544.41
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,680.26,517.11
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,464.61,355.96
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,241.08,183.19
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,402.12,309.67
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,501.12,382.8
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,287.96,220.48
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,96.53,72.19
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,217.18,163.14
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,284.29,204.86
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,228.06,157.44
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,175.89,114.13
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,123.66,73.5
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,78.49,42.72
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,37.16,21.72
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.71,12.54
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.46,3.75
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,28.88,18.43
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,61.03,34.31
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,105.18,62.9
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,155.34,100.29
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,205.78,141.27
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,261.27,187.21
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,281.77,210.77
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,279.51,213.59
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,282.91,217.18
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,285.64,219.11
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,333.87,255.89
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,385.24,294.55
