Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,468.92,356.8
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,549.42,415.63
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,549.43,413.94
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,543.65,408.13
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,527.69,394.95
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,521.67,388.72
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,562.25,418.06
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,603.27,447.28
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,559.21,414.36
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,512.57,379.64
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,635.69,470.67
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,756.14,556.58
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,830.21,611.11
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,871.7,640.68
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,514.78,389.76
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,104.8,75.52
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,290.15,218.14
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,485.89,361.48
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,324.27,243.15
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,174.56,130.21
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,338.93,257.17
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,474.63,357.92
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,431.45,325.63
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,389.66,294.81
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,343.43,260.48
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,299.4,227.48
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,333.77,253.65
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,350.61,264.05
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,278.38,207.86
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,222.6,164.65
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,180.77,131.23
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,141.76,100.05
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,103.58,70.36
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,69.78,45.41
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,39.9,25.38
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,22.44,11.05
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,8.26,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,15.94,2.23
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,32.32,21.24
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,59.22,38.77
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,90.66,60.64
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,129.27,89.51
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,182.87,129.76
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,245.29,178.14
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,247.16,185.79
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,228.55,174.62
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,233.0,178.18
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,240.61,183.58
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,342.89,261.68
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,459.18,348.41
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,560.24,423.15
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,666.03,499.92
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,637.37,475.54
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,579.71,430.75
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,438.87,327.73
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,273.93,203.55
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,502.8,374.46
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,696.56,511.13
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,665.07,485.15
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,614.54,447.67
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,473.08,347.45
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,297.49,219.18
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,358.25,264.28
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,403.05,296.7
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,390.13,287.33
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,377.02,278.04
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,625.58,463.63
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,809.74,594.78
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,688.81,506.24
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,561.85,413.73
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,634.34,469.88
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,680.46,505.17
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,637.23,473.87
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,592.84,441.78
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,543.56,405.74
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,493.96,368.63
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,440.94,328.57
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,388.95,288.21
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,333.11,243.59
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,279.72,200.14
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,224.69,155.87
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,170.81,112.84
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,120.57,74.82
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,77.86,45.48
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,39.35,23.44
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,22.55,10.46
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,16.63,1.69
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.05,19.2
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,64.75,37.86
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,106.12,65.52
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,155.88,102.92
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,205.0,142.51
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,263.88,190.36
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,317.41,234.09
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,373.93,279.26
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,426.98,320.26
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,481.48,361.04
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,531.61,398.81
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,581.69,435.61
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,628.25,468.16
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,671.36,497.54
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,551.17,408.9
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,367.04,271.32
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,466.12,344.35
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,555.39,407.77
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,718.52,525.67
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,857.4,621.85
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,871.78,628.76
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,882.87,634.64
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,889.7,638.78
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,893.21,640.92
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,890.75,639.72
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,884.98,636.52
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,873.71,629.51
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,859.24,620.54
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,838.35,607.44
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,814.62,592.53
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,785.54,574.41
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,753.97,554.23
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,671.3,494.99
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,585.28,432.98
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,516.3,384.1
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,462.34,345.01
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,288.24,216.96
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,126.64,93.74
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,109.19,80.88
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,91.93,67.77
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,80.52,58.99
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,69.18,50.17
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,57.54,41.07
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,45.98,31.86
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,35.57,23.39
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,25.18,14.79
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,15.99,7.06
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,69.1,50.48
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,140.44,107.42
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,126.27,96.45
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,104.54,79.08
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,228.23,175.5
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,365.92,279.45
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,425.61,322.89
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,500.84,376.77
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,393.13,295.93
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,255.49,190.97
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,235.54,176.06
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,226.02,168.53
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,404.61,300.65
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,565.14,412.01
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,557.51,404.39
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,547.69,396.62
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,604.09,435.38
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,676.96,483.46
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,705.35,502.96
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,732.32,521.9
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,691.73,493.81
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,649.83,465.11
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,750.84,537.59
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,835.46,596.4
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,816.83,584.4
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,795.35,571.5
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,766.68,553.52
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,735.87,533.9
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,638.41,466.81
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,541.9,399.06
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,573.59,425.38
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,584.64,435.59
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,484.52,362.66
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,393.13,295.45
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,396.15,297.67
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,381.94,284.92
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,322.15,237.52
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,270.38,195.55
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,216.14,152.02
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,167.01,112.75
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,117.61,75.15
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,76.29,46.2
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,38.44,22.67
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,19.54,6.61
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.19,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,31.02,19.97
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,67.51,40.38
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,108.37,68.58
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,157.7,106.15
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,207.38,146.21
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,267.64,195.15
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,290.59,217.9
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,297.63,226.18
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,291.14,222.23
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,281.48,214.5
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,321.08,244.13
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,362.24,274.29
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,430.44,323.98
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,516.41,384.86
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,467.58,347.84
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,409.97,304.55
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,413.24,305.93
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,415.53,306.28
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,490.27,359.62
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,551.04,401.99
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,726.81,526.92
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,880.4,631.13
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,816.61,584.59
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,736.37,528.61
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,737.29,530.43
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,749.63,538.92
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,803.99,579.37
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,853.92,615.99
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,747.9,540.66
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,636.61,461.42
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,703.9,513.78
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,749.82,549.89
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,615.06,454.08
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,473.87,351.93
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,464.67,347.38
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,440.89,331.5
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,476.56,359.37
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,489.36,368.65
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,435.73,328.0
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,383.46,287.54
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,322.51,239.13
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,270.22,196.58
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,216.09,152.85
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,167.13,113.51
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,117.17,75.47
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,74.35,45.26
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,38.0,22.26
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,18.06,4.42
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,14.41,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,32.08,20.69
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,66.06,40.44
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,108.05,70.24
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,156.83,107.43
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,205.24,146.23
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,259.38,190.04
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,311.75,233.02
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,367.51,278.07
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,424.95,323.01
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,479.0,364.4
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,529.23,401.69
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,579.75,438.19
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,625.72,470.55
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,671.04,501.68
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,710.58,529.12
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,748.49,555.05
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,781.98,576.47
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,813.3,596.1
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,643.84,473.96
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,416.28,306.22
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,517.57,379.83
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,603.33,439.54
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,768.33,558.46
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,895.42,647.04
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,894.55,645.53
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,890.38,642.98
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,770.41,559.0
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,633.03,460.22
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,644.8,470.74
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,653.49,478.26
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,720.9,529.5
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,759.74,560.27
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,724.65,535.83
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,683.56,507.44
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,638.74,476.93
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,592.99,445.0
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,437.79,330.34
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,292.61,221.02
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,349.47,264.63
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,386.71,289.65
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,330.35,244.18
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,272.13,196.91
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,216.96,152.3
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,167.11,112.19
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,116.79,73.8
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,74.73,44.25
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,36.77,20.78
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,17.33,2.34
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,31.1,16.49
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,71.23,38.48
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,116.48,69.69
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,170.78,111.85
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,186.94,135.24
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,170.55,129.56
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,234.72,179.16
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,304.01,232.74
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,404.75,309.77
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,509.61,389.72
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,474.4,362.42
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,390.14,296.66
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,392.84,297.54
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,391.96,295.21
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,390.2,293.33
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,399.92,299.77
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,399.33,298.01
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,397.72,295.54
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,662.33,494.24
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,877.79,644.61
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,691.49,511.47
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,426.25,314.18
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,567.65,419.24
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,708.58,519.19
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,596.35,438.52
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,483.46,356.52
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,716.24,530.78
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,870.94,640.5
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,673.41,499.67
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,424.91,314.94
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,327.48,244.25
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,221.94,165.3
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,202.5,151.03
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,183.31,136.72
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,181.05,135.61
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,178.7,134.41
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,221.15,167.78
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,252.27,191.97
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,304.34,232.24
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,322.69,244.77
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,277.54,208.28
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,239.21,176.52
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,210.07,149.01
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,174.99,115.47
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,121.54,74.08
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,74.54,40.99
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,34.88,18.25
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,17.37,0.0
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.45,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,32.38,17.82
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,69.98,39.8
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,112.56,69.45
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,168.2,112.43
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,210.75,149.42
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,256.56,188.8
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,307.3,231.23
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,359.48,273.97
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,340.36,261.43
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,301.14,231.2
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,343.37,262.9
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,387.36,295.24
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,545.31,415.34
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,696.43,527.05
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,735.72,554.15
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,772.81,578.78
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,657.62,490.84
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,479.49,355.08
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,696.66,518.45
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,878.16,645.61
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,892.62,653.9
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,903.68,661.12
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,909.96,665.04
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,912.77,666.8
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,777.89,570.65
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,590.13,431.78
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,538.9,395.83
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,471.06,347.18
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,691.56,512.78
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,832.17,614.03
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,673.14,500.57
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,486.53,362.39
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,607.24,455.65
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,684.61,514.7
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,640.15,482.23
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,594.73,449.09
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,544.68,412.05
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,494.43,374.01
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,439.37,331.96
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,385.77,289.97
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,328.72,244.01
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,270.39,196.46
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,214.38,151.11
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,164.26,110.78
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,113.25,72.3
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,70.73,42.58
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,35.32,19.77
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,33.32,17.82
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,70.75,41.34
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,113.27,71.45
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,165.48,111.9
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,220.87,157.22
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,278.56,204.72
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,333.1,249.74
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,390.83,296.34
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,353.61,270.71
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,265.1,202.68
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,433.15,332.58
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,603.86,460.78
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,648.89,492.45
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,694.62,524.42
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,734.36,552.4
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,772.13,578.6
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,804.74,598.98
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,834.8,617.33
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,743.42,548.87
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,603.49,444.59
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,776.84,571.92
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,903.01,658.41
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,909.06,661.15
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,911.73,662.57
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,801.36,584.98
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,654.42,477.23
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,786.71,576.56
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,876.13,640.25
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,854.76,625.91
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,830.44,610.35
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,715.46,528.17
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,574.15,424.49
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,651.31,484.68
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,696.75,520.36
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,652.38,488.23
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,606.77,455.12
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,556.88,418.34
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,505.54,379.69
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,449.96,337.48
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,395.61,295.06
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,336.5,247.71
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,281.03,202.49
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,223.49,156.05
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,168.15,111.61
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,115.65,71.94
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,73.18,42.5
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,34.94,18.58
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,33.98,18.83
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,70.04,43.16
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,113.6,74.6
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,165.25,114.38
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,217.4,156.04
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,282.79,208.76
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,338.1,254.62
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,396.81,302.37
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,454.24,347.58
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,514.61,393.88
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,566.78,432.85
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,617.18,469.5
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,666.23,504.34
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,714.71,537.93
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,755.29,566.21
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,793.75,592.16
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,817.45,606.24
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,848.25,625.19
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,872.28,640.49
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,893.2,653.76
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,908.23,661.85
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,919.92,667.83
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,925.51,671.24
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,927.67,672.56
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,924.57,669.48
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,918.06,664.31
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,905.93,656.68
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,890.5,647.0
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,869.28,633.55
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,845.06,618.17
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,814.95,598.62
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,791.59,583.67
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,752.59,557.53
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,711.6,529.19
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,665.76,497.81
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,618.66,464.76
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,566.33,426.17
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,514.57,387.1
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,458.22,344.21
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,403.05,301.04
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,343.16,253.39
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,286.73,207.48
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,227.31,159.1
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,173.76,115.65
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,116.41,71.91
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,73.08,41.79
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,34.12,17.52
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.26,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,11.58,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,33.63,18.7
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,69.08,44.05
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,108.64,72.8
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,157.71,110.64
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,212.91,154.55
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,272.57,202.52
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,326.45,246.96
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,384.12,293.68
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,446.48,342.41
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,506.58,388.37
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,558.27,426.92
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,610.1,464.56
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,659.49,499.69
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,705.67,531.82
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,745.69,559.8
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,783.77,586.03
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,818.91,608.01
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,851.85,628.14
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,875.95,643.25
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,883.68,647.46
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,904.11,659.27
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,921.45,668.95
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,927.94,672.92
