Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,930.95,674.81
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,928.2,671.68
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,921.96,666.45
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,909.57,658.41
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,893.81,648.29
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,873.02,635.2
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,849.1,620.08
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,819.25,601.99
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,786.68,581.97
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,748.0,556.64
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,714.33,533.23
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,668.95,502.06
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,622.19,469.17
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,570.58,431.01
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,518.64,391.69
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,461.82,348.23
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,405.59,304.01
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,346.19,255.87
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,289.7,209.08
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,229.71,159.9
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,175.27,115.3
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,120.07,72.74
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,74.65,40.81
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,32.06,14.82
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,12.88,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,34.65,17.58
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,73.68,42.92
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,61.33,38.75
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,28.23,17.78
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,35.93,24.12
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,43.65,30.34
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,75.28,55.94
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,107.6,81.61
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,170.65,130.87
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,233.15,178.63
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,256.33,195.9
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,279.75,213.33
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,388.27,295.13
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,506.62,381.34
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,641.0,480.79
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,775.67,577.73
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,809.24,599.3
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,840.45,619.89
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,717.19,530.58
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,543.9,402.67
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,750.81,557.02
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,910.38,667.69
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,916.21,670.39
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,918.65,672.24
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,827.32,607.13
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,691.68,507.44
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,812.72,598.58
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,883.52,649.43
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,812.26,598.65
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,716.07,527.96
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,618.94,459.52
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,526.29,392.67
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,642.4,481.86
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,707.11,531.94
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,615.22,464.39
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,522.08,395.84
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,442.95,337.63
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,381.54,291.39
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,345.97,264.66
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,308.67,235.61
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,305.49,229.83
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,282.96,206.47
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,224.52,158.19
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,171.66,114.6
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,116.78,72.19
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,70.1,38.93
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,30.87,14.05
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,35.46,17.38
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,76.56,44.36
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,121.57,77.8
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,179.87,124.51
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,233.84,169.49
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,293.32,218.56
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,349.99,265.13
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,409.69,312.58
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,465.07,354.7
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,521.51,395.83
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,573.9,434.35
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,624.55,470.54
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,671.8,502.68
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,717.77,533.07
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,758.11,558.92
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,796.4,582.36
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,828.99,601.31
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,858.94,618.4
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,883.47,633.17
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,904.92,646.03
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,914.04,650.45
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,933.43,661.57
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,939.4,664.93
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,941.82,666.33
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,840.09,599.46
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,692.8,496.98
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,825.47,593.17
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,905.96,647.07
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,884.89,633.89
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,860.54,619.6
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,831.16,601.54
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,798.96,581.59
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,758.37,556.32
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,716.11,528.85
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,677.06,501.91
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,629.83,468.8
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,578.45,432.19
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,526.42,393.98
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,469.29,351.12
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,413.05,307.56
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,352.48,259.08
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,294.87,211.68
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,234.2,162.31
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,178.86,116.99
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,122.19,72.83
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,74.93,39.2
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,31.63,12.83
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,37.85,17.53
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,82.14,46.1
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,129.9,81.46
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,187.19,126.98
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,242.69,172.97
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,303.19,222.51
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,360.77,269.55
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,421.13,317.48
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,477.07,360.18
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,533.28,401.63
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,585.25,439.76
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,636.76,476.53
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,602.3,448.18
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,535.38,396.62
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,677.96,500.16
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,798.46,583.21
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,830.09,601.18
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,859.0,618.12
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,882.37,632.71
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,902.64,645.42
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,868.19,620.27
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,796.88,568.26
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,559.87,406.95
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,282.48,206.58
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,650.02,478.26
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,923.86,659.92
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,737.97,532.36
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,505.25,366.52
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,707.93,516.14
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,846.15,612.12
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,826.27,599.9
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,792.48,579.82
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,753.15,554.45
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,711.99,526.65
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,665.68,494.82
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,618.18,461.45
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,566.17,423.98
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,512.96,384.7
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,456.2,342.21
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,400.73,299.42
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,340.32,251.35
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,283.47,205.09
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,223.6,156.67
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,169.7,112.99
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,111.75,68.69
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,68.13,37.97
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,29.48,12.03
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,35.94,17.72
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,78.08,45.34
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,123.74,79.28
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,182.84,126.12
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,220.1,159.6
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,257.69,192.24
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,296.03,224.62
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,321.27,245.63
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,300.53,230.33
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,265.07,202.44
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,350.85,266.92
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,446.53,336.15
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,430.3,321.89
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,421.13,312.97
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,417.02,308.67
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,394.81,291.49
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,378.88,278.69
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,361.61,264.91
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,387.35,283.15
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,413.27,301.14
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,422.91,306.91
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,432.27,312.6
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,512.52,368.95
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,573.32,410.76
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,579.12,414.81
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,583.89,418.66
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,525.07,378.51
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,448.54,325.78
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,689.23,500.96
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,846.12,608.06
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,757.74,547.5
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,649.9,472.31
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,691.4,506.03
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,706.38,520.23
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,556.49,413.93
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,403.35,302.43
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,477.12,359.49
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,507.93,382.22
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,450.94,339.12
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,395.39,296.26
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,335.47,248.56
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,279.22,202.72
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,219.91,154.56
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,166.73,111.35
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,109.17,67.2
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,65.9,36.54
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,27.59,10.29
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,36.26,16.81
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,77.91,45.23
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,123.1,78.98
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,181.58,125.34
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,235.86,169.94
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,296.27,219.16
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,291.04,220.57
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,250.28,191.53
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,303.34,232.23
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,371.69,283.35
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,491.78,374.06
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,625.23,472.2
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,668.81,502.12
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,712.98,532.37
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,752.85,559.73
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,790.76,584.8
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,822.47,604.36
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,851.5,622.07
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,875.75,637.54
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,897.03,651.12
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,912.64,660.09
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,925.02,667.06
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,815.31,591.09
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,678.69,492.4
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,814.13,592.47
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,922.3,667.4
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,543.28,406.61
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,112.25,80.71
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,255.6,190.41
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,395.09,293.02
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,624.82,465.18
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,782.25,579.16
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,743.3,552.21
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,702.37,524.3
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,562.36,422.87
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,429.75,324.46
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,483.98,367.15
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,508.63,385.39
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,451.79,341.86
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,396.35,298.52
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,338.18,251.51
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,282.46,205.37
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,222.41,156.11
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,168.37,111.77
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,113.68,69.12
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,68.46,36.44
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,26.39,7.91
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,32.98,16.26
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,67.98,42.79
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,109.58,74.63
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,159.15,113.9
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,208.0,153.12
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,269.4,201.5
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,322.07,242.81
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,378.36,285.84
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,431.48,325.4
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,486.81,365.41
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,458.72,344.03
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,415.31,310.84
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,551.86,410.31
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,682.9,501.78
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,637.81,467.28
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,571.84,418.91
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,696.5,507.96
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,820.07,592.33
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,843.95,606.93
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,865.27,620.71
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,877.93,629.15
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,887.58,635.76
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,893.43,639.77
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,896.28,641.93
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,818.15,586.6
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,726.97,522.5
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,798.29,574.17
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,852.21,612.7
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,824.97,594.37
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,795.67,575.23
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,668.68,487.14
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,524.81,385.46
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,618.83,456.29
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,674.41,498.05
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,628.07,466.44
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,581.24,434.39
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,524.38,393.8
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,474.16,356.9
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,418.58,315.37
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,365.17,274.45
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,309.67,230.64
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,257.12,188.24
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,200.67,143.38
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,150.51,103.43
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,101.16,65.09
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,57.89,32.98
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,22.34,5.12
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,9.47,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,37.51,16.71
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,80.05,46.49
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,126.31,81.41
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,186.06,128.67
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,240.87,172.72
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,301.52,220.04
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,358.78,265.21
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,419.13,311.43
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,474.45,352.75
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,530.79,393.57
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,582.74,430.18
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,632.48,464.31
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,679.09,494.45
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,724.47,522.94
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,600.41,433.7
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,405.49,293.66
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,651.83,469.01
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,864.02,604.72
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,887.47,615.65
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,907.87,627.23
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,913.76,631.03
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,930.7,641.83
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,936.1,645.61
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,938.08,647.59
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,933.84,645.49
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,926.19,641.41
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,913.81,635.03
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,898.14,626.71
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,876.97,615.02
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,852.7,601.4
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,821.72,584.01
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,797.28,570.62
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,756.71,546.41
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,714.41,519.72
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,668.04,488.98
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,620.47,456.61
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,568.14,420.0
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,516.18,382.52
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,458.61,340.23
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,402.41,297.57
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,342.03,250.56
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,284.82,204.66
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,223.67,155.29
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,168.72,110.73
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,112.61,67.58
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,66.95,34.87
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,21.9,2.17
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.83,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,39.26,16.41
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,86.4,49.54
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,134.97,86.69
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,193.32,133.63
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,248.99,179.68
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,309.9,228.92
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,367.68,274.68
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,428.3,320.45
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,483.56,359.25
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,538.7,395.35
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,591.04,432.17
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,643.05,467.85
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,687.96,496.95
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,731.13,524.25
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,771.43,550.52
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,809.67,574.85
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,702.6,500.48
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,542.03,387.68
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,742.6,529.31
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,914.16,639.67
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,927.93,645.08
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,938.29,650.4
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,944.15,653.69
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,946.56,655.05
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,942.14,653.91
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,934.28,650.76
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,921.22,643.81
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,904.87,634.9
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,881.64,621.72
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,855.43,606.67
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,823.88,587.61
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,789.83,566.88
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,746.56,539.91
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,705.76,513.24
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,569.68,418.12
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,442.7,327.04
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,485.94,360.72
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,503.58,373.62
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,445.96,331.06
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,390.1,288.93
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,329.89,241.92
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,273.3,196.64
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,209.47,146.23
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,157.08,104.47
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,103.33,63.45
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,60.29,32.49
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,21.76,0.06
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,8.97,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,37.42,16.71
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,78.42,47.12
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,124.19,82.1
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,179.88,126.61
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,233.63,171.01
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,298.54,223.72
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,355.45,269.48
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,415.7,316.52
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,470.46,358.16
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,526.54,399.46
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,578.87,436.36
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,631.28,472.04
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,677.05,502.22
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,721.58,530.71
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,761.81,556.29
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,795.0,576.43
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,827.04,593.79
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,856.56,609.16
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,880.19,621.08
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,900.9,630.91
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,925.74,641.69
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,934.05,642.04
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,909.93,624.7
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,849.38,581.8
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,827.32,567.09
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,803.03,550.59
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,871.64,598.76
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,902.09,618.68
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,880.16,606.57
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,855.14,593.27
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,824.73,576.56
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,791.69,558.06
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,683.56,488.11
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,550.1,397.86
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,601.19,437.62
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,622.07,454.3
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,569.0,417.45
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,515.82,379.99
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,458.46,338.67
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,401.91,296.43
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,341.22,249.21
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,283.77,203.15
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,222.27,153.95
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,167.27,109.61
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,110.31,66.06
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,64.57,33.15
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,21.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,9.34,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,39.14,15.73
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,87.71,50.62
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,137.42,88.83
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,197.56,137.33
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,255.56,185.33
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,319.93,237.7
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,378.31,284.98
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,439.53,332.87
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,496.04,375.82
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,553.58,418.03
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,606.46,455.08
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,658.89,490.41
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,705.61,520.83
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,750.83,548.9
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,782.94,568.28
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,820.5,591.12
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,852.57,609.35
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,881.91,625.71
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,904.76,640.24
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,924.42,652.88
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,939.78,661.58
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,951.78,668.28
