Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,956.61,671.51
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,957.91,672.72
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,953.77,669.78
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,946.11,664.76
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,932.67,657.16
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,915.85,647.52
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,892.99,634.46
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,867.02,619.37
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,835.58,600.31
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,801.48,579.4
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,762.1,554.8
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,720.68,528.56
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,680.27,501.87
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,631.69,468.88
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,577.98,430.44
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,524.17,390.88
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,465.25,346.93
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,407.54,302.53
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,345.88,253.96
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,287.54,206.66
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,225.3,156.37
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,169.57,110.99
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,111.04,65.85
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,64.31,31.99
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,21.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,9.84,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,42.48,16.82
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,91.56,52.66
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,142.68,92.41
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,204.15,142.3
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,263.2,191.25
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,328.52,244.22
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,387.9,291.95
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,449.98,339.94
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,507.58,382.11
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,566.09,422.99
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,619.26,460.23
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,671.86,495.99
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,712.9,523.17
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,758.15,551.41
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,797.9,576.4
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,835.32,599.75
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,867.15,618.66
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,896.1,635.7
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,919.73,649.65
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,940.11,661.64
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,954.33,669.06
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,965.06,674.46
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,970.37,677.47
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,972.08,678.45
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,967.34,674.23
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,959.04,668.0
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,945.36,659.99
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,928.26,649.99
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,905.11,636.78
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,878.84,621.61
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,846.92,603.16
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,812.29,582.86
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,775.31,560.09
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,728.69,530.07
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,680.3,497.73
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,630.81,463.86
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,576.84,425.96
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,523.86,387.69
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,463.75,343.64
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,405.27,299.4
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,343.07,251.14
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,284.59,204.42
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,221.73,154.27
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,165.7,109.17
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,107.38,64.53
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,59.52,29.59
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,20.19,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,5.93,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,35.19,14.3
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,79.28,49.08
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,125.9,85.13
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,182.19,130.02
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,237.99,174.96
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,301.09,225.02
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,290.99,220.8
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,262.42,200.23
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,298.18,227.19
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,333.62,252.92
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,379.63,286.27
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,441.82,330.41
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,474.32,352.07
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,506.11,373.02
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,666.15,488.02
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,826.2,596.7
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,862.1,616.59
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,895.78,636.14
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,800.8,571.86
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,674.09,483.2
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,841.76,600.83
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,965.75,679.96
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,970.86,682.79
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,972.46,684.72
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,896.57,635.38
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,786.22,558.88
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,878.08,625.38
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,930.74,660.43
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,907.73,646.33
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,881.59,630.85
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,849.52,612.71
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,824.17,598.86
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,783.95,573.68
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,741.56,546.57
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,693.39,513.7
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,643.97,479.23
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,589.84,440.56
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,535.45,400.65
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,475.79,356.25
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,416.82,310.96
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,353.7,261.23
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,293.92,212.68
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,229.94,160.7
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,172.62,113.74
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,112.62,67.26
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,64.6,31.46
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,18.98,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.69,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,41.78,15.7
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,90.07,53.38
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,143.04,95.24
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,204.22,145.16
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,262.07,193.27
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,325.09,244.18
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,384.08,291.01
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,446.11,338.53
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,502.85,380.57
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,560.36,421.67
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,613.87,460.46
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,667.18,498.26
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,711.75,528.65
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,757.61,559.29
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,797.46,583.95
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,835.17,606.67
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,866.73,625.18
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,895.49,641.82
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,918.92,656.33
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,939.23,668.96
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,950.52,675.03
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,958.18,678.98
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,962.17,681.71
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,962.73,682.43
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,956.11,679.15
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,946.14,673.88
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,809.55,582.31
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,655.65,474.15
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,570.37,416.13
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,506.24,370.91
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,673.89,495.4
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,794.94,583.18
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,747.04,549.97
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,698.64,517.01
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,496.74,372.36
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,286.18,215.05
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,311.37,235.73
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,317.79,241.24
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,230.52,174.98
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,144.44,108.82
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,213.92,161.68
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,252.26,186.4
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,193.18,138.65
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,141.45,97.07
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,85.18,53.82
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,44.42,22.95
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,16.45,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,33.36,11.49
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,81.92,49.65
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,130.23,87.36
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,189.32,135.21
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,251.99,186.85
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,319.64,242.23
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,323.87,249.44
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,304.81,236.03
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,424.47,328.76
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,560.32,431.39
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,612.57,470.07
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,664.41,507.95
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,712.22,541.19
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,751.09,566.44
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,790.29,592.27
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,827.27,616.37
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,859.53,636.1
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,889.09,653.9
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,912.14,668.4
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,932.01,680.87
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,942.32,685.74
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,948.94,688.34
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,953.32,691.29
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,954.28,692.14
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,949.43,687.94
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,941.19,681.69
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,838.32,611.47
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,691.06,505.73
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,803.15,589.96
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,871.57,639.3
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,734.86,543.5
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,579.19,430.08
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,445.5,333.56
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,321.5,241.07
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,508.09,386.07
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,623.09,473.57
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,552.93,420.79
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,485.34,369.84
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,443.61,338.17
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,397.91,301.96
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,335.49,251.42
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,276.96,202.93
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,213.85,151.16
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,158.15,105.37
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,97.77,58.66
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,53.32,24.69
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,16.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,33.79,11.01
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,82.46,50.26
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,130.76,88.32
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,189.87,136.65
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,249.95,186.88
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,313.17,239.13
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,269.28,208.98
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,194.86,151.08
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,369.28,288.41
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,550.28,426.33
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,603.16,464.4
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,655.93,501.91
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,528.88,403.85
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,332.4,251.35
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,592.65,450.67
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,827.01,618.01
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,859.64,637.79
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,889.72,657.07
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,691.59,515.79
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,416.49,310.12
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,408.91,304.51
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,400.91,297.77
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,552.06,409.74
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,702.7,516.86
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,667.77,490.1
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,611.55,449.75
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,790.35,581.57
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,916.81,669.5
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,892.11,652.88
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,864.55,635.39
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,831.5,615.42
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,796.04,593.64
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,749.28,562.23
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,698.84,526.58
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,649.6,492.76
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,599.87,457.77
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,544.58,417.03
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,490.25,376.08
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,430.72,330.69
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,368.14,281.89
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,306.43,232.23
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,249.85,185.82
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,189.77,137.01
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,137.64,94.69
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,81.59,51.18
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,41.17,19.16
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,15.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,14.92,2.71
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,30.47,18.71
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,52.65,36.97
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,80.18,59.71
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,107.43,81.99
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,136.6,105.59
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,179.27,139.84
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,235.15,184.18
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,276.71,216.26
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,320.28,249.33
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,370.65,287.6
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,423.77,327.31
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,451.69,346.44
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,478.63,364.61
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,563.39,426.45
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,635.56,478.03
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,770.49,575.7
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,882.4,652.34
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,841.2,620.89
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,775.59,571.58
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,643.99,476.84
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,484.13,359.69
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,530.93,393.95
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,556.06,411.77
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,660.96,487.9
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,742.27,545.91
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,608.2,449.6
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,437.1,325.59
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,492.0,367.24
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,524.28,391.35
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,339.74,257.06
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,139.4,104.22
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,90.15,66.23
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,43.05,28.97
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,55.78,39.37
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,68.53,49.83
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,46.42,32.14
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,24.46,14.38
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,21.37,11.96
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,18.29,9.51
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,15.22,7.0
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,12.16,4.46
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,9.49,2.23
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,6.82,0.0
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.3,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,10.63,2.96
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,18.27,9.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,25.93,16.2
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,34.78,23.73
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,43.65,31.18
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,63.3,47.53
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,83.5,64.13
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,78.32,59.6
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,73.34,55.29
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,66.58,49.53
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,60.03,43.99
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,52.71,37.86
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,45.4,31.77
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,82.99,62.38
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,122.09,93.84
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,140.05,107.93
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,158.27,122.14
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,174.99,135.29
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,191.86,148.52
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,181.28,139.77
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,170.7,131.12
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,178.04,136.89
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,185.35,142.64
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,239.37,184.66
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,315.25,242.62
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,207.18,159.13
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,123.21,93.11
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,94.53,70.47
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,66.47,48.08
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,137.56,105.24
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,211.63,163.89
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,178.5,137.88
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,146.14,112.43
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,131.7,101.18
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,117.53,90.06
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,67.72,49.97
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,20.62,11.43
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,18.31,9.6
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,16.0,7.75
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,13.31,5.53
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,10.63,3.28
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,7.96,1.03
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.3,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.4,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.51,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.79,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,13.74,1.08
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,28.09,17.21
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,48.56,34.72
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,70.04,53.07
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,98.58,77.01
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,125.11,98.99
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,117.64,92.7
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,114.17,89.4
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,149.25,117.71
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,196.68,155.5
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,214.48,168.83
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,232.38,182.09
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,316.14,247.7
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,421.06,327.19
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,444.8,343.95
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,468.53,360.88
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,530.09,405.57
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,612.87,463.86
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,661.44,498.25
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,710.35,532.63
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,659.97,494.4
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,585.57,439.81
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,532.92,401.36
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,457.76,346.09
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,535.06,403.92
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,589.42,443.86
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,508.1,383.99
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,407.65,309.77
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,400.99,305.79
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,393.97,301.13
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,478.14,366.89
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,554.65,425.37
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,521.9,401.65
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,488.69,378.02
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,469.25,364.67
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,446.88,348.73
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,336.01,263.7
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,237.8,186.82
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,208.73,164.19
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,180.15,141.36
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,239.2,186.1
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,269.07,202.89
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,205.5,149.49
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,147.07,100.67
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,90.55,55.59
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,44.6,13.82
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,14.03,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,39.52,7.72
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,100.38,60.94
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,154.74,105.97
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,219.99,161.08
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,280.71,213.54
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,347.5,269.82
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,408.75,320.25
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,472.35,370.6
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,530.99,414.54
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,590.58,457.24
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,644.28,494.8
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,697.41,530.57
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,738.23,556.31
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,783.87,584.05
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,823.39,607.07
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,860.57,628.18
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,892.59,645.61
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,921.72,661.0
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,944.52,674.34
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,964.03,685.72
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,979.43,694.06
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,991.37,700.38
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,995.6,702.7
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,996.18,703.01
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,991.15,700.79
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,982.48,696.49
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,967.36,687.58
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,948.78,676.66
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,925.39,661.49
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,898.79,644.39
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,866.11,624.7
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,830.7,603.18
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,790.51,578.36
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,748.09,551.82
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,699.76,521.31
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,650.11,487.75
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,600.44,452.49
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,545.13,412.2
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,484.04,366.65
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,424.25,320.48
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,359.62,268.75
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,298.33,218.01
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,231.84,163.43
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,172.64,114.03
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,108.06,62.86
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,55.35,12.09
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,15.73,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,42.18,6.35
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,108.86,66.21
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,166.13,114.74
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,234.41,173.58
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,296.6,228.6
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,364.46,287.24
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,427.09,340.38
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,492.22,393.79
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,552.25,440.9
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,613.08,487.0
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,662.46,523.64
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,715.75,561.94
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,763.96,594.15
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,810.53,624.64
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,851.59,650.82
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,890.16,674.98
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,922.76,694.8
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,952.33,712.46
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,975.92,727.45
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,996.06,740.21
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1009.39,747.35
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1019.0,752.15
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,1023.74,755.07
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,1024.73,755.69
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1019.5,752.37
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1010.52,746.75
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,995.97,737.29
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,977.83,725.59
