Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,953.78,710.29
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,926.41,692.81
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,892.86,670.88
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,856.47,646.96
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,813.63,618.44
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,768.76,588.29
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,719.14,555.19
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,673.66,522.68
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,617.04,480.38
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,560.12,436.76
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,497.19,387.54
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,435.67,337.94
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,368.21,282.41
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,304.52,228.36
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,235.75,170.2
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,174.4,117.72
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,107.63,63.89
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,53.34,6.42
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,15.46,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,43.64,4.32
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,112.44,69.1
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,170.4,118.68
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,239.41,178.31
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,302.9,234.36
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,371.78,293.48
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,434.47,345.62
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,499.62,397.4
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,559.49,442.02
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,619.96,484.7
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,675.11,523.85
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,723.22,556.98
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,770.7,586.99
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,816.33,615.18
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,857.28,640.37
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,895.74,663.6
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,927.42,680.82
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,956.0,695.89
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,978.96,708.6
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,998.46,719.16
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1012.34,724.85
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1022.58,728.39
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,1026.77,730.69
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,1027.19,730.89
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1021.39,726.99
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1011.85,720.98
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,996.74,712.15
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,978.06,701.26
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,952.97,688.02
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,924.58,672.55
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,890.57,652.54
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,853.77,630.54
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,811.47,603.41
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,767.03,574.56
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,716.94,543.14
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,665.57,508.31
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,614.23,471.23
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,557.29,429.05
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,494.44,381.42
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,433.02,333.18
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,366.05,278.54
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,302.78,225.23
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,234.1,167.88
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,173.04,116.11
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,106.48,62.42
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,52.05,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,15.17,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.54,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.1,1.71
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,15.97,7.78
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,22.86,13.81
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,30.16,20.06
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,37.47,26.19
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,115.99,91.35
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,201.06,159.53
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,287.6,226.65
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,385.84,300.07
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,291.45,226.75
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,172.78,132.79
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,207.7,160.13
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,259.69,199.47
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,360.68,275.89
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,485.2,365.86
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,525.92,393.04
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,567.29,420.87
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,638.93,469.82
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,691.03,504.54
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,750.34,545.42
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,830.22,598.33
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,716.78,519.32
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,600.08,437.94
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,599.39,438.03
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,597.71,436.35
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,652.41,474.97
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,682.77,496.66
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,818.59,593.44
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,894.52,644.03
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,769.04,562.44
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,608.83,451.77
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,496.78,373.54
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,376.64,285.89
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,261.38,200.51
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,157.61,120.38
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,195.0,150.96
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,219.29,170.54
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,191.77,149.31
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,164.85,128.28
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,136.53,105.44
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,109.13,82.95
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,81.52,60.3
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,55.48,38.69
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,32.72,19.42
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,37.9,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,94.03,58.94
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,148.32,104.26
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,217.43,161.79
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,278.98,213.3
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,346.77,268.14
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,409.2,317.6
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,475.0,367.79
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,534.35,411.48
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,594.82,454.46
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,650.29,493.48
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,705.65,531.44
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,749.71,560.89
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,795.91,590.37
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,837.64,616.9
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,877.26,641.9
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,909.19,660.52
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,938.27,677.29
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,961.91,691.95
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,982.37,704.73
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,994.33,710.89
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1017.83,724.46
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,1021.78,726.51
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,1022.05,726.64
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1016.18,722.4
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1006.66,716.08
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,990.64,706.61
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,971.15,695.11
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,946.47,681.0
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,918.63,664.85
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,884.24,643.86
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,847.22,621.06
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,801.88,592.97
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,762.73,568.71
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,711.33,535.67
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,658.94,500.18
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,601.05,458.7
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,543.34,416.12
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,481.44,369.26
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,420.34,321.51
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,352.33,267.08
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,288.84,214.56
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,219.56,157.44
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,158.95,106.85
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,93.63,54.36
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,39.97,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,36.89,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,90.79,56.71
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,144.15,101.04
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,212.37,157.62
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,273.65,209.32
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,341.32,264.95
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,402.54,314.26
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,467.16,364.62
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,527.79,410.53
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,590.35,456.49
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,644.45,494.87
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,695.22,529.98
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,743.6,562.35
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,790.68,592.14
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,831.41,618.44
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,870.01,643.19
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,903.21,663.41
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,933.79,681.85
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,956.97,696.38
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,976.96,708.99
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,989.09,715.24
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,997.65,719.38
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,1001.4,722.04
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,1001.61,722.61
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,996.22,718.34
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,987.31,711.99
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,971.16,702.12
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,951.7,690.27
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,927.1,675.53
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,899.49,658.82
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,864.17,636.6
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,826.44,612.67
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,782.93,584.89
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,737.76,555.58
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,690.1,523.32
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,638.37,487.42
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,580.2,445.12
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,522.74,402.21
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,459.56,353.99
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,398.74,306.17
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,331.81,252.49
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,269.8,201.3
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,202.38,145.89
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,141.93,95.9
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,81.61,46.97
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,25.9,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,29.97,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,71.74,44.63
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,126.91,89.75
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,189.05,141.06
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,163.9,126.48
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,111.5,86.19
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,274.97,218.02
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,449.89,356.12
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,355.16,281.53
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,226.77,177.4
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,317.0,248.94
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,400.6,313.67
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,349.92,272.12
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,275.84,212.55
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,433.36,335.24
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,601.11,460.13
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,441.35,338.31
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,254.52,193.38
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,629.06,482.11
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,934.73,697.2
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,956.78,707.97
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,975.37,718.52
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,978.48,720.01
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,978.14,719.48
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,972.41,715.54
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,963.28,709.54
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,947.37,698.87
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,928.26,686.24
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,903.44,668.57
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,875.66,649.07
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,841.88,626.86
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,805.75,603.04
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,762.85,574.45
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,718.36,544.57
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,668.78,509.52
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,621.11,475.09
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,564.61,432.87
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,508.72,390.23
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,446.64,342.81
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,387.02,295.95
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,321.32,242.89
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,260.64,192.66
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,193.64,138.25
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,133.82,89.43
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,75.21,41.97
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,21.37,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,34.69,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,84.15,52.05
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,136.65,95.5
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,201.26,148.88
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,266.55,203.63
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,336.57,261.36
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,398.23,311.3
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,463.5,362.44
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,413.16,322.37
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,318.96,247.22
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,341.4,263.4
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,362.6,277.87
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,577.64,440.67
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,786.97,588.17
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,827.03,612.14
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,864.95,635.71
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,897.13,653.98
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,926.63,670.34
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,949.51,683.68
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,969.23,695.06
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,972.63,695.21
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,986.6,702.35
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,989.69,704.04
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,989.27,703.76
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,983.88,699.11
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,975.01,692.47
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,958.87,682.8
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,939.46,671.2
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,914.48,656.54
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,886.52,639.96
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,852.7,619.46
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,825.75,603.41
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,783.48,576.92
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,739.37,548.93
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,689.15,516.64
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,638.05,481.89
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,580.7,440.86
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,523.69,398.87
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,462.62,352.66
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,402.61,305.82
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,335.84,252.53
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,273.84,201.48
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,205.1,145.31
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,145.7,96.31
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,81.53,43.53
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,23.42,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,35.69,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,87.7,53.45
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,141.7,98.38
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,211.53,155.84
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,277.53,210.86
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,352.51,272.24
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,414.7,322.43
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,480.22,373.47
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,539.42,418.38
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,601.96,464.31
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,656.65,502.91
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,710.98,540.08
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,760.81,571.82
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,801.09,596.5
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,840.58,621.6
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,877.77,644.98
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,780.87,575.55
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,636.51,468.55
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,832.47,610.36
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,984.32,709.52
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,768.0,561.74
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,459.84,338.02
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,533.22,392.31
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,583.49,428.23
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,823.3,600.37
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,995.7,712.44
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,831.17,602.43
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,599.93,439.03
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,788.07,577.27
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,905.8,656.73
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,871.72,634.44
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,835.02,611.54
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,788.37,581.78
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,748.11,556.09
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,697.33,523.69
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,645.69,488.48
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,587.65,446.68
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,530.05,404.04
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,466.89,356.16
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,406.92,309.18
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,338.34,254.48
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,275.05,202.4
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,205.57,145.59
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,145.61,96.05
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,79.05,40.41
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,20.8,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,31.16,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,94.92,56.99
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,151.57,104.57
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,220.57,161.26
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,286.31,215.93
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,360.61,276.33
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,421.16,325.3
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,485.47,375.64
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,270.28,213.22
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,12.22,4.26
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.19
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,49.2,33.8
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,80.58,58.45
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,85.06,61.81
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,89.55,65.22
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,225.63,171.31
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,363.77,275.32
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,335.66,253.46
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,307.19,231.7
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,338.27,255.3
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,369.64,278.89
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,446.11,337.09
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,545.42,410.7
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,641.86,482.85
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,713.31,536.61
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,831.02,627.0
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,918.72,692.26
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,591.93,455.92
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,207.74,157.49
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,328.77,254.02
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,449.08,347.41
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,278.72,216.32
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,126.62,95.64
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,162.76,125.42
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,211.5,164.94
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,195.44,152.9
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,179.25,140.65
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,153.92,120.67
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,129.34,100.99
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,105.11,81.09
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,76.93,57.69
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,54.9,39.37
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,33.7,21.63
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,18.9,7.0
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,31.81,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,96.61,60.0
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,154.26,111.19
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,224.14,171.58
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,287.38,226.91
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,357.31,286.36
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,420.03,338.89
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,486.08,392.24
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,545.4,438.7
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,605.96,484.59
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,658.58,522.97
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,713.1,561.51
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,761.39,592.32
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,808.37,621.36
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,849.2,646.73
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,887.81,670.23
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,920.43,689.73
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,938.1,699.09
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,960.78,711.2
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,980.28,721.08
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,993.98,727.59
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,1004.29,732.01
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,1007.69,733.99
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,1007.57,733.91
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,1001.87,728.97
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,992.65,721.95
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,848.33,625.68
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,658.45,489.85
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,646.01,482.57
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,631.82,472.92
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,755.16,566.96
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,842.46,630.27
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,797.96,600.45
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,751.84,570.22
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,699.55,534.87
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,646.5,497.11
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,589.97,455.86
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,533.47,413.42
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,470.65,365.13
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,408.77,316.05
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,341.5,261.34
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,278.85,208.67
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,207.47,149.25
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,145.95,97.37
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,77.57,34.98
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,19.95,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,40.18,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,121.25,73.84
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,183.63,131.41
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,257.55,196.15
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,324.04,254.9
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,396.37,316.54
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,438.82,352.8
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,479.02,385.31
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,497.54,398.68
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,496.76,396.09
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,529.68,419.39
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,559.2,439.19
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,710.34,552.26
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,850.56,648.38
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,891.34,673.78
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,929.54,698.09
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,962.23,717.19
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,991.79,734.11
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1014.57,748.0
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1033.83,759.73
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1046.28,766.17
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,1054.92,770.34
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,1058.0,772.61
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,1057.27,772.62
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1050.76,767.59
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1040.49,760.33
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1024.53,751.01
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1004.98,739.48
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,978.25,723.27
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,948.35,704.97
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,913.04,683.96
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,874.99,660.91
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,767.99,588.09
