Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,809.3,597.1
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,915.02,673.63
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,980.14,716.49
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,855.08,631.92
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,681.59,507.45
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,636.98,476.87
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,592.7,445.5
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,624.95,472.92
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,670.21,508.56
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,706.19,537.19
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,722.08,550.9
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,654.11,502.07
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,588.14,453.76
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,542.75,420.3
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,496.04,384.81
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,428.99,333.08
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,365.51,282.66
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,295.87,226.13
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,232.38,173.11
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,155.71,110.24
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,94.2,54.24
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,31.28,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,13.64,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,36.25,10.24
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,96.53,68.13
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,158.38,120.5
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,85.36,64.58
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,4.94,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,6.09,0.0
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,12.59,4.73
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,19.11,10.05
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,103.61,78.93
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,198.09,154.16
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,293.03,229.62
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,375.3,293.99
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,479.13,374.21
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,565.36,439.63
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,687.16,533.02
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,812.97,626.96
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,786.35,603.79
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,736.84,565.11
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,899.02,688.19
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,1019.47,773.2
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,1015.38,768.48
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,1007.75,762.05
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,675.99,522.7
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,288.7,220.8
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,509.39,395.38
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,675.95,523.63
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,783.87,608.52
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,842.13,653.75
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,797.54,622.47
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,751.37,590.17
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,698.72,553.5
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,645.49,514.42
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,591.7,472.76
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,535.0,427.86
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,467.73,373.84
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,403.4,320.54
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,333.06,260.93
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,268.08,204.08
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,188.52,136.02
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,119.91,67.49
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,41.17,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,40.31,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,113.01,34.67
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,188.7,136.39
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,274.67,213.18
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,346.59,277.48
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,425.23,345.16
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,492.82,402.23
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,563.25,459.3
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,621.84,504.53
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,685.73,551.96
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,741.86,590.6
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,797.16,627.32
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,846.51,658.9
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,894.06,688.55
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,934.71,714.2
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,972.68,737.75
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,1004.26,755.73
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,1032.63,771.47
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,1055.79,783.21
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,1075.36,792.59
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,1087.74,797.86
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,1096.28,800.84
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,1098.28,801.36
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,1096.39,799.63
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,1088.54,794.87
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,1076.87,787.87
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,1058.99,776.51
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,1037.5,763.01
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,1009.6,744.01
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,978.47,723.06
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,941.48,699.7
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,901.78,674.47
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,855.3,644.5
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,806.89,612.94
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,752.54,577.57
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,697.25,540.88
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,635.89,496.34
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,579.63,453.77
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,510.16,400.57
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,443.17,347.16
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,367.04,284.06
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,296.69,223.5
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,212.23,152.16
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,138.3,73.56
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,49.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,40.13,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,111.7,25.61
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,187.96,135.55
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,274.0,212.21
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,345.21,275.56
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,422.93,342.06
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,491.19,398.49
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,562.42,454.84
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,624.87,502.31
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,681.94,544.25
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,737.86,582.75
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,793.03,619.52
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,841.86,649.87
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,888.81,678.33
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,929.39,702.47
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,967.36,724.53
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,998.32,742.16
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,1026.05,757.64
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,1048.86,769.9
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,1068.14,779.96
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,1079.3,784.92
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,1086.68,787.68
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,1089.1,789.03
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,1087.7,788.18
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,1079.56,783.26
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,1067.7,776.18
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,1049.57,765.27
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,1027.94,752.26
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,999.54,733.97
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,968.03,713.71
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,930.81,690.59
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,891.0,665.64
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,843.93,635.85
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,795.19,604.5
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,748.0,574.55
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,692.25,537.48
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,629.04,491.27
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,566.55,444.14
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,496.34,390.09
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,428.91,336.11
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,351.52,272.56
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,283.21,214.06
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,199.36,142.99
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,125.52,61.68
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,43.95,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,16.98,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,48.07,3.39
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,111.04,79.92
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,172.12,134.01
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,225.33,181.14
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,283.4,231.27
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,338.83,277.96
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,398.47,326.67
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,437.41,357.01
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,474.22,384.71
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,530.76,427.93
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,589.01,471.43
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,614.49,487.76
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,636.65,501.44
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,611.43,479.96
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,600.4,468.74
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,529.17,412.76
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,474.25,368.22
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,561.2,435.47
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,673.82,518.96
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,742.3,569.3
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,834.9,635.28
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,698.06,533.71
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,559.87,429.48
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,645.54,493.97
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,704.91,537.77
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,708.51,541.08
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,709.81,543.14
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,683.01,524.34
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,655.1,504.83
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,735.5,567.11
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,792.6,610.05
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,670.96,521.56
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,566.91,443.32
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,522.43,411.19
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,478.02,378.2
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,432.02,342.89
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,386.1,306.91
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,334.28,266.13
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,284.29,225.54
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,229.65,179.98
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,178.9,136.44
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,120.55,86.61
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,60.66,24.82
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,21.31,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,19.63,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,59.4,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,129.39,91.25
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,206.54,157.56
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,276.98,217.59
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,353.86,281.35
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,345.06,276.61
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,314.35,252.7
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,365.96,293.29
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,419.99,334.38
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,579.91,456.76
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,728.94,564.51
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,517.16,403.39
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,205.77,157.96
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,221.84,170.51
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,238.13,182.34
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,340.35,260.21
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,425.59,322.95
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,478.86,361.09
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,510.02,383.33
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,476.78,357.42
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,418.56,313.94
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,567.67,424.95
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,716.36,530.17
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,864.84,633.98
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,985.0,710.9
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,831.73,609.25
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,661.98,490.03
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,638.33,475.7
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,613.68,459.49
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,451.71,342.06
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,299.46,227.37
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,546.08,418.33
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,718.31,544.99
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,663.86,507.17
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,609.47,469.54
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,548.31,425.05
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,488.67,380.33
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,419.96,327.18
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,355.17,275.5
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,281.68,215.81
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,213.72,159.26
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,138.86,97.48
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,71.8,24.81
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,23.69,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.31,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,14.85,6.12
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,24.44,14.67
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,35.72,24.39
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,47.53,34.43
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,60.28,45.06
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,73.08,55.54
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,201.15,161.77
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,322.81,259.12
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,372.59,297.05
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,441.87,349.05
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,430.28,338.07
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,432.88,337.87
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,472.08,367.08
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,512.01,396.36
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,590.29,452.98
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,648.94,494.48
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,670.58,509.32
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,691.18,523.67
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,715.35,540.0
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,738.35,555.43
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,755.7,568.09
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,793.52,594.43
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,748.79,562.31
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,724.94,544.68
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,713.52,537.3
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,700.43,528.71
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,730.83,551.67
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,736.68,557.59
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,712.88,541.81
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,686.66,524.43
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,551.09,425.4
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,445.79,345.87
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,243.53,191.26
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,58.36,41.97
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,51.38,36.56
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,44.42,30.96
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,37.47,25.43
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,30.54,19.79
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,23.63,13.99
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,16.74,8.13
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,10.63,2.81
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,7.47,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,56.8,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,127.86,89.21
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,207.1,158.14
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,276.22,217.56
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,353.82,282.4
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,419.76,337.03
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,489.9,393.27
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,550.68,439.88
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,613.14,486.31
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,667.84,525.3
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,718.93,559.31
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,633.16,490.63
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,512.56,394.91
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,494.9,380.98
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,494.01,378.53
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,735.63,557.44
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,949.57,700.15
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,971.76,711.55
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,990.88,722.73
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,1007.99,731.25
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,1008.08,728.92
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,1010.13,729.62
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,1008.79,728.3
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,1001.02,722.13
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,989.92,714.08
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,972.57,703.61
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,964.61,699.37
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,716.76,533.06
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,441.69,332.06
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,438.17,331.96
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,433.15,329.41
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,367.62,280.75
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,288.23,221.08
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,492.98,381.69
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,626.33,482.59
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,565.0,436.76
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,505.02,391.94
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,435.92,338.58
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,370.64,286.5
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,296.92,226.56
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,230.24,170.68
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,150.28,104.28
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,77.15,11.56
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,26.31,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,41.73,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,116.21,80.08
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,189.9,144.63
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,256.69,201.71
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,337.68,268.82
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,404.11,322.68
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,474.96,377.78
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,537.95,424.11
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,603.22,470.09
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,658.99,507.44
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,715.01,542.61
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,763.91,570.23
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,811.87,596.04
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,847.38,618.07
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,886.15,642.25
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,917.59,661.05
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,946.41,678.22
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,968.85,692.75
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,988.28,705.57
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,1009.42,718.88
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,1013.37,721.46
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,827.86,601.41
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,578.44,426.33
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,821.54,602.47
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,996.98,716.32
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,979.52,703.92
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,971.41,699.66
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,944.25,683.78
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,914.24,666.17
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,877.1,643.3
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,837.74,618.85
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,790.1,588.94
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,741.32,557.78
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,687.12,522.96
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,635.9,488.49
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,573.63,443.57
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,512.77,398.24
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,443.92,345.14
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,378.77,293.12
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,304.2,232.3
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,236.68,175.46
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,154.95,106.91
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,80.08,1.05
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,27.37,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,56.79,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,148.82,102.21
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,233.97,178.31
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,305.81,240.27
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,386.0,306.94
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,453.51,361.38
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,524.92,416.51
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,585.16,461.5
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,649.79,508.05
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,706.31,546.96
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,762.53,584.2
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,812.72,616.96
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,861.61,648.42
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,892.48,666.57
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,930.62,689.6
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,962.61,708.32
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,991.84,725.21
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,852.86,631.65
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,650.63,485.87
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,703.87,524.77
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,756.66,561.01
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,937.99,687.02
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,1056.83,762.11
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,1048.59,755.93
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,1036.8,748.92
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,810.93,600.42
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,534.85,401.54
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,525.82,396.75
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,515.67,389.68
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,724.67,546.58
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,862.56,642.75
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,816.23,611.62
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,776.3,586.12
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,721.92,549.81
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,667.02,512.56
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,603.95,466.95
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,541.92,420.62
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,471.5,366.93
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,406.93,315.53
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,328.96,251.53
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,258.49,191.7
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,171.96,118.15
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,92.27,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,32.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,52.85,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,146.16,99.18
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,233.02,177.56
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,306.97,241.76
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,390.05,311.59
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,457.33,367.22
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,526.03,421.9
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,589.19,469.64
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,653.87,516.72
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,709.2,554.78
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,764.1,591.42
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,812.32,621.42
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,849.73,643.36
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,888.77,667.14
