Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,925.51,689.07
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,955.48,706.66
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,982.54,722.3
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,1003.99,735.37
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,1022.17,746.43
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,1033.89,752.34
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,1042.14,756.19
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,1043.74,757.05
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,1041.79,755.85
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,864.99,639.17
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,634.98,473.91
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,831.94,620.8
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,981.9,721.28
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,954.57,701.85
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,924.37,681.96
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,887.87,660.22
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,849.1,636.73
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,807.48,609.75
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,755.64,575.3
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,700.53,538.91
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,645.13,501.09
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,582.14,454.39
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,523.59,409.6
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,452.86,354.28
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,386.0,300.2
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,307.82,235.91
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,237.48,176.32
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,152.59,103.92
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,73.27,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,26.22,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,111.15,73.76
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,186.03,141.4
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,256.33,201.57
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,341.02,272.05
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,408.72,327.58
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,480.94,384.68
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,548.38,435.42
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,618.76,486.43
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,674.92,525.59
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,731.25,562.47
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,776.82,590.71
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,826.08,620.83
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,867.07,644.61
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,906.04,666.59
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,938.55,684.48
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,968.48,700.55
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,990.89,713.74
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,1010.18,725.11
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,1014.52,725.75
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,1029.38,733.3
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,1031.93,735.28
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,1031.02,735.39
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,1024.9,731.57
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,1015.32,725.72
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,997.53,715.69
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,976.55,703.76
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,950.78,688.8
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,922.06,671.91
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,885.74,649.94
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,856.71,632.69
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,812.07,604.67
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,765.75,575.19
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,711.62,540.52
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,657.02,504.64
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,595.63,460.15
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,535.12,414.87
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,464.92,361.21
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,400.91,310.15
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,323.82,246.86
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,254.11,187.62
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,166.58,112.1
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,84.73,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,56.36,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,153.48,100.99
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,245.24,186.74
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,320.36,252.38
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,401.61,321.04
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,470.87,378.21
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,543.7,435.83
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,607.57,483.82
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,672.81,530.94
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,728.91,569.14
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,784.47,606.2
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,824.91,630.77
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,871.64,659.36
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,910.61,682.77
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,947.15,704.31
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,977.13,721.75
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,1004.12,737.22
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,1025.49,750.54
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,1043.5,761.83
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,1053.1,766.33
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,1059.08,768.73
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,1059.68,768.96
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,1056.68,767.1
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,1047.57,760.41
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,1034.97,751.68
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,1016.39,740.34
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,994.55,727.03
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,965.68,709.54
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,934.0,690.18
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,895.84,666.06
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,855.43,640.29
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,817.4,615.93
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,768.58,583.77
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,713.16,547.16
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,657.4,509.56
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,593.21,462.28
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,530.37,414.53
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,459.69,359.92
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,395.57,308.25
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,316.14,243.03
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,244.79,182.37
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,157.4,105.66
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,61.62,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,30.95,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,117.63,73.98
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,201.23,151.54
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,272.07,213.04
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,351.84,280.49
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,418.92,336.21
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,490.45,393.54
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,334.95,269.4
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,101.96,77.39
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,265.98,211.0
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,436.02,343.21
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,627.57,490.26
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,823.42,629.52
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,863.1,653.37
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,900.71,676.48
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,779.63,589.22
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,624.04,471.3
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,640.79,483.75
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,656.61,494.75
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,678.28,508.88
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,698.79,522.11
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,888.57,659.94
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,1018.6,745.59
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,1010.73,738.21
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,999.52,729.83
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,825.86,613.32
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,604.99,452.88
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,591.64,445.3
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,576.93,435.8
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,725.27,549.79
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,836.78,630.1
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,792.15,599.79
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,746.01,569.05
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,427.46,334.46
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,78.1,56.79
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,334.09,264.4
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,514.23,402.11
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,446.93,348.93
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,380.98,295.99
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,301.3,230.38
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,230.14,170.0
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,145.3,95.01
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,51.63,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,15.58,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,95.05,57.25
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,168.09,125.87
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,238.49,186.05
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,319.97,254.33
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,390.83,312.69
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,462.98,370.35
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,528.69,421.42
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,597.3,473.21
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,652.63,513.33
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,708.3,551.7
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,569.22,443.6
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,377.76,292.53
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,399.42,308.86
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,420.99,324.35
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,693.78,531.42
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,940.19,701.19
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,961.94,712.65
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,980.72,723.79
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,990.56,729.4
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,997.1,733.05
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,998.53,733.16
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,996.67,731.3
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,850.63,632.74
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,683.49,512.02
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,615.58,463.28
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,525.82,397.92
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,723.87,546.62
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,872.26,650.44
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,834.39,624.05
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,794.77,597.88
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,735.28,557.97
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,676.22,517.46
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,620.44,478.53
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,565.22,439.06
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,489.82,382.87
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,426.01,333.9
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,356.38,279.61
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,292.21,228.05
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,205.65,157.99
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,141.1,104.47
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,79.64,50.54
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,10.65,1.44
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,19.06,9.79
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,30.6,19.65
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,42.97,30.1
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,55.86,40.92
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,68.79,51.61
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,93.98,72.09
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,119.67,92.62
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,141.73,110.27
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,164.47,128.28
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,154.79,119.74
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,145.13,111.33
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,168.04,129.31
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,191.47,147.46
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,120.6,91.4
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,56.2,39.8
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,42.29,28.62
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,28.42,17.4
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,20.34,10.83
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,12.27,4.28
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,30.74,19.18
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,49.28,34.05
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,31.51,19.79
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,13.8,5.52
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,13.03,4.91
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,12.26,4.29
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,11.87,3.99
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,11.48,3.69
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,9.94,2.45
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,7.62,0.61
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,8.37,1.26
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,7.22,0.32
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,6.07,0.0
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,4.93,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,3.79,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,2.65,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.51,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,13.73,3.16
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,24.93,14.67
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,41.0,28.59
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,56.83,42.23
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,74.1,56.91
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,91.37,71.36
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,97.76,76.41
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,104.51,81.64
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,108.67,84.83
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,113.08,88.2
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,163.4,129.28
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,234.45,186.04
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,211.55,167.09
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,206.99,162.93
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,148.92,115.79
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,94.17,71.11
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,161.4,125.39
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,232.7,181.79
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,204.05,158.48
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,175.97,135.83
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,131.98,100.89
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,89.89,67.16
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,143.81,110.34
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,200.77,155.12
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,149.3,114.45
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,100.11,75.25
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,106.67,80.66
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,113.42,86.19
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,104.06,79.0
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,94.77,71.84
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,105.34,80.6
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,116.64,89.96
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,126.19,98.16
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,136.02,106.56
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,116.65,90.87
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,97.86,75.54
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,79.59,60.62
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,61.47,45.57
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,45.17,31.72
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,28.63,17.57
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,15.65,5.41
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,6.82,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,12.92,4.9
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,21.73,12.58
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,30.56,20.25
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,39.42,27.87
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,48.3,35.4
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,29.39,19.3
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,10.66,3.37
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,64.02,48.07
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,125.48,98.41
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,137.72,107.87
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,150.22,117.54
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,163.86,128.07
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,177.8,138.75
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,174.94,135.89
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,172.19,133.19
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,216.31,168.14
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,285.45,221.82
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,299.24,232.15
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,313.18,242.76
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,282.69,218.96
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,230.76,178.62
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,182.45,140.53
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,135.83,103.41
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,153.34,117.54
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,171.22,131.85
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,300.82,235.51
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,435.28,339.18
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,275.4,215.67
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,131.64,100.85
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,97.42,73.84
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,64.58,47.4
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,217.4,174.82
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,362.43,291.28
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,301.51,242.65
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,258.83,208.23
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,214.36,172.04
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,172.32,136.98
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,125.88,97.69
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,82.77,60.79
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,44.83,24.84
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,79.0,37.23
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,164.33,124.58
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,232.14,184.58
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,310.0,251.47
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,229.25,187.71
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,105.16,83.24
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,125.05,99.83
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,145.46,116.38
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,158.8,126.79
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,172.33,137.22
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,187.37,148.78
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,202.64,160.41
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,281.71,223.7
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,345.24,273.63
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,377.52,297.92
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,410.47,322.58
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,532.26,416.76
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,658.1,510.58
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,366.78,290.02
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,80.76,59.93
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,125.05,95.9
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,171.62,133.04
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,91.7,69.07
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,19.95,10.71
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,21.09,11.68
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,22.24,12.64
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,16.08,7.6
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.55
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,11.47,3.83
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.11
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,36.0,24.21
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,59.15,43.39
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,31.73,20.84
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.38,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.13,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.27,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,29.04,18.69
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,54.5,39.77
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,54.52,39.57
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,54.54,39.39
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,71.77,53.38
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,90.21,68.24
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,89.67,67.53
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,89.18,66.89
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,136.52,104.91
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,186.24,144.22
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,156.14,119.88
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,126.9,96.34
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,168.65,129.63
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,211.9,163.62
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,158.21,121.32
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,106.96,80.58
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,143.24,109.73
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,181.09,139.8
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,173.45,133.85
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,165.94,128.1
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,145.51,112.01
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,125.49,96.16
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,96.7,73.28
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,68.84,50.89
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,39.42,27.01
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,10.66,3.24
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.12,1.98
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,7.59,0.71
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,181.12,146.82
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,321.06,255.87
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,242.92,189.27
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,174.73,130.56
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,97.57,54.61
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,16.26,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,7.89
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,28.29,17.99
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,40.75,28.8
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,53.74,39.96
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,66.75,50.98
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,56.92,42.54
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,49.06,35.76
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,60.3,45.07
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,72.35,54.97
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,115.58,90.68
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,161.07,127.69
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,185.83,147.64
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,211.19,167.95
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,188.99,149.26
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,167.16,130.99
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,148.25,115.56
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,129.79,100.48
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,137.38,106.62
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,145.07,112.81
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,213.48,168.31
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,310.64,245.36
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,300.93,237.56
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,291.32,230.14
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,221.61,174.86
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,177.51,139.4
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,162.81,127.73
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,148.35,116.17
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,122.69,95.5
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,97.66,75.19
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,61.11,45.24
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,27.52,17.41
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,15.63,7.49
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
