Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,44.18,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,120.76,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,220.38,168.3
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,322.4,262.58
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,399.67,331.42
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,483.67,403.05
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,548.73,456.15
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,621.6,512.43
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,682.3,555.7
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,743.55,597.82
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,796.14,632.18
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,847.86,664.95
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,891.37,693.01
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,933.01,719.45
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,955.34,731.25
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,985.81,748.72
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,1009.62,761.38
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,1030.44,771.72
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,1046.29,777.45
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,1058.89,780.86
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,1063.14,782.71
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,1063.97,782.61
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,1058.09,776.88
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,1048.81,769.23
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,1032.3,759.83
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,1012.61,748.53
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,985.74,733.07
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,956.07,715.7
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,919.03,694.09
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,889.71,677.51
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,844.07,648.33
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,796.89,617.6
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,741.2,579.15
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,685.26,539.78
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,618.84,491.61
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,553.93,441.77
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,475.55,380.61
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,406.38,323.68
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,312.62,244.95
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,229.74,166.04
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,105.06,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.05,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,197.32,151.4
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,360.43,297.79
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,439.25,370.03
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,524.04,444.65
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,595.89,505.38
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,664.06,559.46
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,725.76,605.61
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,787.9,650.57
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,841.63,687.8
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,894.48,723.42
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,938.72,751.04
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,980.85,776.39
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,1015.98,796.84
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,1048.34,815.12
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,1072.78,829.58
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,1093.9,841.77
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,1108.37,848.32
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,1119.24,852.58
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,1123.36,854.55
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,1123.76,854.29
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,1117.87,848.46
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,1108.3,840.45
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,1091.94,829.71
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,1072.09,816.85
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,1044.84,799.59
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,1014.49,780.3
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,978.0,756.75
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,939.0,731.33
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,891.5,699.63
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,842.52,666.46
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,786.18,627.31
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,729.38,586.99
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,664.08,539.15
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,605.61,494.22
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,528.08,431.48
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,454.34,368.98
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,360.21,287.46
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,275.46,202.7
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,125.37,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,51.08,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,135.25,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,233.56,177.56
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,331.57,272.23
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,408.59,341.6
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,487.61,409.86
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,555.25,465.42
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,625.19,519.94
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,685.09,565.21
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,745.41,609.73
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,797.38,645.92
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,848.41,680.72
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,891.63,709.93
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,932.95,737.52
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,955.61,750.26
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,986.35,768.79
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,1010.31,783.98
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,1031.28,797.18
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,1046.26,804.84
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,1058.0,810.43
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,1062.52,813.21
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,1063.63,813.93
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,1057.03,808.09
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,1047.07,800.23
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,1030.18,789.36
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,1010.14,776.52
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,983.68,757.9
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,954.48,737.52
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,929.44,722.85
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,891.01,698.54
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,844.57,666.93
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,796.7,633.88
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,740.17,593.59
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,683.42,552.36
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,617.36,502.24
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,552.77,450.61
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,474.7,388.27
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,406.14,330.56
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,313.15,250.3
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,230.73,169.7
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,105.79,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.91,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,43.57,28.5
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,74.74,57.82
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,108.34,88.06
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,154.7,128.89
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,187.63,157.54
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,222.11,186.9
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,140.25,116.35
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,66.57,51.62
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,232.11,193.96
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,387.52,321.7
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,328.69,270.48
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,244.61,199.09
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,199.29,161.22
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,174.92,140.25
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,189.22,151.94
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,203.8,163.78
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,135.8,107.6
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,73.38,55.61
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,252.84,205.38
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,463.07,372.21
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,250.22,202.46
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,39.14,27.11
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,49.56,35.99
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,59.99,44.84
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,259.78,213.43
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,446.53,364.23
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,395.58,322.91
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,346.22,283.29
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,197.0,161.31
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,70.42,54.1
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,62.52,47.72
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,54.67,41.24
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,47.13,34.85
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,39.8,28.56
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,31.71,21.59
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,23.64,14.55
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,16.36,8.09
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.44
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.4,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.06,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.1,2.26
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,12.15,5.0
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,15.59,8.07
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,19.04,11.11
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,57.88,45.08
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,104.11,84.98
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,78.64,62.67
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,56.82,43.63
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,34.06,23.9
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,11.45,4.28
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,50.28,37.77
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,91.73,73.11
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,106.23,85.28
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,121.01,97.68
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,125.41,101.31
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,129.88,105.03
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,99.57,79.4
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,70.89,55.07
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,76.33,59.62
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,81.87,64.22
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,69.7,53.95
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,58.44,44.43
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,49.53,36.89
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,40.64,29.34
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,41.39,30.05
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,42.15,30.77
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,79.28,62.78
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,123.89,101.04
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,111.38,90.67
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,99.11,80.45
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,84.63,68.07
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,70.22,55.61
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,56.38,43.45
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,42.48,31.11
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,28.4,18.53
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,15.25,6.41
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,7.6,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.42
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.2
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,8.96
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,21.33,13.04
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,25.93,17.08
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,29.01,19.74
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,32.09,22.38
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,54.1,41.33
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,78.06,61.72
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,61.87,47.69
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,47.56,35.34
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,60.35,46.12
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,73.56,57.17
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,93.78,74.18
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,114.66,91.63
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,70.89,54.69
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,32.21,21.86
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,68.95,53.05
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,109.81,87.43
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,109.85,87.46
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,109.94,87.59
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,114.18,91.22
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,118.56,95.01
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,81.25,63.65
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,47.58,35.12
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,38.31,27.26
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,29.06,19.39
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,241.7,204.69
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,432.16,363.7
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,396.18,334.4
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,360.46,305.5
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,318.63,270.3
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,277.86,235.32
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,232.96,196.42
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,189.94,158.17
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,138.5,111.64
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,90.75,65.55
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,41.21,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.3,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.1,2.09
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,13.68,6.23
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,18.26,10.36
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,22.86,14.47
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,27.47,18.54
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,71.75,57.3
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,123.56,101.83
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,91.95,74.19
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,63.99,49.82
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,74.13,58.43
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,84.38,67.03
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,71.12,55.59
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,59.2,45.35
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,56.11,42.66
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,53.03,39.98
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,167.09,136.74
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,289.78,236.55
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,202.58,164.78
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,143.12,115.18
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,94.02,74.33
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,49.95,37.12
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,161.84,132.47
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,283.14,232.51
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,309.71,254.56
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,335.56,276.27
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,201.69,166.2
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,71.45,55.55
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,88.0,69.89
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,106.26,85.56
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,416.99,353.31
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,642.6,534.35
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,582.61,485.95
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,523.69,438.04
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,446.58,373.23
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,374.18,310.19
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,289.91,235.1
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,214.68,159.73
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,99.31,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,91.04,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,214.25,150.42
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,323.79,267.07
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,397.64,337.36
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,484.28,415.49
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,555.49,478.42
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,629.71,541.06
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,691.11,589.28
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,753.08,636.58
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,805.36,675.46
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,847.54,705.83
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,529.42,449.98
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,89.79,71.24
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,117.84,95.05
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,146.92,119.22
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,128.61,103.41
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,111.12,88.39
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,159.29,128.74
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,209.9,170.49
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,154.72,124.5
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,102.73,80.87
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,114.88,91.05
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,127.4,101.51
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,101.18,79.7
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,76.03,58.7
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,87.37,68.33
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,99.22,78.39
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,103.81,82.38
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,108.76,86.7
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,81.17,63.59
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,55.26,41.71
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,49.45,36.93
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,43.65,32.09
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,295.19,252.24
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,484.74,408.88
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,404.05,339.55
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,333.07,277.44
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,241.85,197.0
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,162.16,120.85
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,75.12,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,62.53,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,175.77,119.99
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,276.14,226.39
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,353.86,297.5
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,439.1,371.64
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,506.56,428.35
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,577.18,485.05
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,638.11,530.87
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,700.19,575.32
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,746.99,606.28
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,798.27,639.72
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,539.15,442.07
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,177.33,144.06
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,186.46,152.23
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,195.78,159.34
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,376.79,307.66
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,519.66,418.49
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,526.53,421.37
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,532.82,424.98
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,383.84,308.49
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,191.59,153.21
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,333.5,270.1
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,480.28,384.32
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,514.27,410.65
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,570.1,453.36
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,594.45,472.38
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,615.57,489.14
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,746.98,587.61
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,846.65,655.49
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,773.83,602.65
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,697.08,548.35
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,671.81,530.38
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,643.64,509.37
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,576.64,458.98
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,511.75,408.35
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,433.98,350.05
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,361.04,291.93
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,270.0,215.63
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,189.24,139.81
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,86.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,13.73,4.06
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,24.05,15.05
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,38.31,28.13
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,52.3,40.92
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,67.81,54.84
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,83.3,68.54
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,105.97,88.73
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,129.24,109.27
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,124.7,104.82
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,120.34,100.52
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,144.17,121.36
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,168.65,142.62
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,246.53,210.66
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,309.02,264.67
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,250.25,212.99
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,173.55,145.68
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,386.21,331.74
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,585.78,500.11
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,584.14,497.72
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,556.88,475.44
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,511.56,436.67
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,466.17,397.67
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,351.16,299.94
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,262.03,222.36
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,317.34,271.75
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,393.01,337.43
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,244.66,209.86
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,112.65,93.38
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,175.76,149.99
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,227.52,196.16
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,205.98,177.56
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,184.98,159.34
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,160.67,138.03
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,136.84,116.83
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,110.28,92.97
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,84.4,69.38
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,57.08,44.18
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,26.06,15.57
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,11.58,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
