Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,909.76,763.54
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,946.26,788.71
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,980.44,812.83
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,897.08,746.91
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,770.76,647.12
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,678.88,571.84
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,608.8,511.9
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,648.35,543.81
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,687.07,574.04
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,734.29,609.76
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,756.86,626.73
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,915.83,749.61
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,1031.79,833.29
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,1008.76,815.96
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,982.8,797.97
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,948.73,774.09
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,912.3,748.46
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,868.25,716.96
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,831.61,690.79
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,777.05,650.69
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,721.98,609.53
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,656.94,558.71
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,593.06,507.49
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,517.39,443.25
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,445.26,379.5
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,353.36,297.0
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,276.51,221.48
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,131.01,37.35
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,114.5,0.55
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,242.53,190.1
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,321.66,265.8
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,409.91,342.66
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,480.26,402.77
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,554.71,463.92
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,612.33,509.14
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,676.09,557.04
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,729.38,594.77
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,782.29,631.41
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,827.82,662.47
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,871.95,692.17
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,908.2,715.42
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,942.24,736.96
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,969.34,755.62
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,993.69,772.54
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,1011.6,784.42
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,1013.68,785.61
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,1020.27,788.97
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,1023.66,790.25
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,723.8,576.37
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,341.27,274.93
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,333.13,270.3
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,325.1,264.17
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,328.51,267.19
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,331.66,269.99
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,647.94,525.89
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,880.94,696.0
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,828.49,657.42
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,775.26,620.55
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,721.83,582.57
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,673.27,547.49
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,612.45,501.23
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,552.72,454.01
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,478.07,394.7
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,407.53,336.11
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,322.4,263.24
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,245.64,192.23
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,118.39,38.33
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,113.29,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,240.83,188.27
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,320.83,267.43
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,410.1,347.51
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,481.49,409.43
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,557.19,472.12
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,615.24,518.75
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,679.28,567.97
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,734.05,607.58
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,788.57,646.45
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,678.14,559.09
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,533.56,440.33
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,538.61,441.85
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,541.45,440.93
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,536.38,434.7
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,506.03,409.43
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,531.65,428.73
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,581.48,465.66
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,677.38,541.64
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,799.4,634.21
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,765.88,606.48
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,730.37,578.29
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,881.23,692.43
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,990.67,769.35
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,967.21,751.12
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,952.48,740.22
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,918.21,716.68
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,881.72,691.62
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,678.46,543.58
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,455.55,369.55
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,420.3,343.36
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,385.25,316.07
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,487.32,400.33
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,560.98,458.47
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,486.58,398.42
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,416.23,340.09
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,329.72,266.47
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,251.8,195.27
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,121.32,44.78
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,104.05,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,220.58,171.06
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,300.12,249.85
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,389.1,330.24
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,461.93,395.06
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,539.46,461.65
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,602.69,513.25
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,667.63,563.43
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,717.16,600.19
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,771.33,639.72
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,818.02,671.83
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,863.43,702.19
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,900.8,726.3
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,936.08,748.51
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,963.07,764.43
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,987.36,778.3
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,999.75,784.02
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,1021.69,796.73
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,1029.23,800.82
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,1033.51,802.91
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,1029.38,798.21
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,1022.02,791.54
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,1009.06,782.69
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,993.01,771.89
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,970.65,756.83
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,945.53,739.95
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,924.14,725.8
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,889.06,701.85
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,842.33,669.41
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,794.4,635.79
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,741.89,598.16
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,688.95,559.52
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,624.59,511.5
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,566.09,466.32
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,492.32,407.16
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,422.48,348.73
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,332.99,271.49
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,252.46,197.63
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,122.37,51.41
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,10.68,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,23.18,12.82
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,43.65,31.35
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,63.53,48.96
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,85.6,68.4
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,119.31,97.52
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,141.2,116.09
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,163.72,134.89
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,183.77,151.29
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,204.33,167.87
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,156.22,126.67
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,125.57,99.95
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,133.74,106.19
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,142.11,112.5
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,138.43,109.26
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,134.97,106.26
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,158.44,125.32
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,182.51,144.66
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,184.3,146.03
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,186.22,147.58
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,274.56,219.28
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,344.39,274.83
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,355.78,284.18
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,366.97,293.58
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,275.1,219.54
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,168.49,132.6
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,532.52,430.19
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,803.37,634.26
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,758.85,600.46
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,713.42,567.89
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,659.71,528.58
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,606.19,488.67
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,542.89,438.93
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,481.33,389.51
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,403.99,328.33
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,336.9,273.08
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,256.26,204.87
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,184.43,141.36
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,90.85,39.85
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,85.25,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,184.69,135.24
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,261.8,208.41
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,348.51,283.58
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,420.13,344.22
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,496.52,406.56
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,559.23,456.31
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,623.94,505.31
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,681.06,546.87
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,738.76,588.0
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,486.08,393.26
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,141.25,110.22
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,352.85,284.41
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,560.19,446.36
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,588.7,466.13
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,616.75,486.13
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,396.51,314.47
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,157.58,121.25
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,363.6,287.28
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,532.85,418.71
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,489.17,383.95
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,445.32,349.51
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,488.69,384.68
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,530.5,418.14
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,395.06,312.07
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,241.3,189.12
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,198.67,155.65
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,178.08,139.29
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,117.53,90.59
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,61.55,44.92
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,55.64,40.3
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,49.83,35.69
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,304.99,250.45
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,497.8,404.41
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,423.97,344.28
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,350.99,284.04
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,265.58,211.39
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,190.05,144.72
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,93.81,44.09
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,101.67,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,219.27,160.37
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,298.46,238.42
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,387.55,317.3
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,458.16,378.75
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,533.26,441.86
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,594.78,491.66
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,653.99,537.17
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,706.84,576.68
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,759.35,615.18
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,607.75,495.03
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,398.92,322.85
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,334.84,268.98
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,245.56,194.52
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,178.25,139.82
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,133.99,103.29
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,174.82,136.23
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,217.08,169.91
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,209.65,163.76
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,202.39,157.81
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,638.21,509.63
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,978.41,762.24
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,966.38,751.41
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,951.41,740.12
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,928.99,723.61
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,911.06,710.5
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,878.34,686.77
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,843.62,661.68
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,784.05,618.53
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,724.31,574.94
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,669.53,535.25
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,614.94,494.89
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,535.19,432.51
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,466.81,377.65
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,392.79,318.09
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,324.01,261.02
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,237.81,188.52
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,152.24,115.36
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,73.43,35.9
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,93.62,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,201.11,145.27
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,280.61,221.4
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,370.12,297.71
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,443.71,359.13
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,522.37,422.17
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,584.85,470.49
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,649.19,517.36
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,499.17,399.98
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,296.59,236.19
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,264.28,210.26
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,248.17,196.24
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,347.95,275.24
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,430.79,339.1
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,494.78,388.3
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,584.21,455.09
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,424.48,331.57
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,261.35,202.28
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,316.43,246.14
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,372.4,289.51
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,523.55,406.16
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,673.97,517.02
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,468.24,362.51
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,266.9,205.73
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,373.12,290.16
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,453.56,352.68
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,682.71,528.14
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,855.11,649.05
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,810.32,616.29
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,769.62,588.12
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,717.29,551.73
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,664.81,514.65
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,599.13,466.68
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,535.35,418.13
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,461.13,361.54
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,390.97,306.02
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,302.24,234.52
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,221.61,166.61
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,108.65,58.16
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,7.58,0.19
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,14.45,6.44
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,21.34,12.52
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,28.24,18.55
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,35.17,24.51
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,42.49,30.71
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,49.83,36.83
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,56.44,42.25
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,63.46,47.95
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,163.67,131.81
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,265.61,214.01
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,244.58,195.42
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,202.73,160.76
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,422.75,338.23
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,630.72,495.3
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,505.07,397.63
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,375.74,296.42
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,501.91,395.52
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,629.54,490.65
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,500.29,391.35
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,371.85,291.65
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,588.32,460.2
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,776.74,597.37
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,585.19,455.45
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,402.58,316.24
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,633.23,496.26
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,816.06,626.78
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,774.64,597.13
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,731.96,568.73
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,678.1,532.38
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,624.35,495.33
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,560.16,447.79
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,497.74,399.98
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,419.82,338.88
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,352.67,284.09
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,271.42,216.01
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,198.95,152.97
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,113.83,65.58
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,19.08,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,12.22,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,27.79,15.35
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,68.33,50.56
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,105.64,82.78
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,141.41,113.48
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,191.73,155.61
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,228.16,185.81
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,266.69,217.17
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,343.18,279.66
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,444.04,359.46
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,473.06,379.92
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,500.92,399.35
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,395.9,314.74
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,283.85,223.45
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,417.73,330.34
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,556.97,437.47
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,631.5,493.49
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,730.29,565.62
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,833.72,642.54
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,946.47,720.6
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,955.49,725.74
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,961.21,729.44
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,827.14,635.4
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,681.18,528.05
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,536.74,418.0
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,351.97,274.61
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,525.64,412.93
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,667.69,522.42
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,587.55,461.51
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,491.88,389.42
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,583.68,462.69
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,650.88,513.66
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,590.77,467.82
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,531.86,421.72
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,459.43,366.12
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,390.79,311.34
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,309.76,244.36
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,236.09,180.73
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,139.79,83.98
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,35.53,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,50.23,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,148.09,108.45
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,197.51,161.35
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,251.04,211.02
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,297.48,252.93
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,345.91,295.21
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,369.85,316.56
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,409.51,350.06
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,444.77,378.43
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,479.52,405.83
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,441.05,371.05
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,375.41,314.04
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,394.26,328.98
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,412.9,343.51
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,452.96,376.25
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,493.76,409.29
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,507.69,419.28
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,521.22,429.0
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,658.92,541.28
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,798.96,651.75
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,770.97,627.45
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,740.92,602.41
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,732.56,596.26
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,722.35,588.7
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,572.62,469.56
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,427.93,351.55
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,410.61,338.57
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,393.04,325.01
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,524.1,436.36
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,643.99,535.52
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,708.99,587.47
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,746.15,617.3
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,684.18,568.92
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,622.79,520.48
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,548.69,460.14
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,477.58,399.79
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,389.6,322.74
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,314.87,253.33
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,164.56,107.98
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.18,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,3.78,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,5.3,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,7.58,1.01
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,9.87,3.03
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,11.4,4.36
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,12.93,5.67
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,53.32,40.65
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,100.69,80.89
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,126.4,102.53
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,152.79,124.57
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,216.69,178.05
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,266.03,218.69
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,175.5,143.28
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,82.93,64.9
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,136.71,110.37
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,194.26,158.12
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,228.23,186.37
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,288.29,235.49
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,312.11,255.12
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,336.11,274.96
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,218.21,178.77
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,97.73,77.56
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,99.7,79.44
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,101.77,81.3
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,88.16,69.9
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,74.79,58.66
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,43.68,32.11
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,13.72,6.27
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,12.57,5.29
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,11.41,4.31
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,9.88,2.99
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,8.35,1.65
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,6.83,0.32
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,5.3,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,3.78,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
